Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,80.4212072019,2.52653614728,0.0,44.3193188785,2.68041601173,16.0824960704,3.59530585269,3.57530585269,0.02
 01/01  02:00:00,73.2206003113,2.13044933374,0.0,37.5147988014,2.68041601173,16.0824960704,3.05368200235,3.03368200235,0.02
 01/01  03:00:00,87.3535865328,2.66306166717,0.0,51.1151726894,2.68041601173,16.0824960704,5.50008325292,4.39709954341,1.10298370951
 01/01  04:00:00,76.0536665565,2.13044933374,0.0,40.3478650466,2.68041601173,16.0824960704,3.62398232143,3.60398232143,0.02
 01/01  05:00:00,87.9809755852,2.66306166717,0.0,51.7425617419,2.68041601173,16.0824960704,5.77319887268,4.67016218947,1.10303668321
 01/01  06:00:00,76.6705084738,2.13044933374,0.0,40.9647069639,2.68041601173,16.0824960704,3.64709778155,3.62709778155,0.02
 01/01  07:00:00,91.2200449747,2.66306166717,0.0,54.9816311313,2.68041601173,16.0824960704,6.32643831843,5.2233935248,1.10304479363
 01/01  08:00:00,72.8557702666,2.13044933374,0.0,42.0846354234,2.68041601173,16.0824960704,4.02832256253,4.00832256253,0.02
 01/01  09:00:00,73.310977808,2.66306166717,0.0,51.8765639646,2.68041601173,16.0824960704,6.07552568526,4.9724875475,1.10303813776
 01/01  10:00:00,56.8583542568,2.13044933374,0.0,35.9565527469,2.68041601173,16.0824960704,3.45523387305,3.43523387305,0.02
 01/01  11:00:00,55.2777910926,2.66306166717,0.0,33.8433772493,2.68041601173,16.0824960704,3.99913180046,3.97913180046,0.02
 01/01  12:00:00,40.5905011217,1.63232801195,0.0,20.1868209335,2.68041601173,16.0824960704,3.42167045777,2.3186358817,1.10303457607
 01/01  13:00:00,43.2439312156,1.8328594642,0.0,22.6397195752,2.68041601173,16.0824960704,3.03867969911,1.93560202485,1.10307767426
 01/01  14:00:00,35.9009305125,1.46628757136,0.0,15.6632907649,2.68041601173,16.0824960704,0.557098195093,0.537098195093,0.02
 01/01  15:00:00,38.8625742417,1.8328594642,0.0,18.2583626013,2.68041601173,16.0824960704,1.42910765773,0.325957080373,1.10315057736
 01/01  16:00:00,37.6333290389,1.46628757136,0.0,17.3956892913,2.68041601173,16.0824960704,0.121651311407,0.101651311407,0.02
 01/01  17:00:00,64.8305573752,2.33098078598,0.0,28.924224413,2.68041601173,16.0824960704,1.5003450956,0.397299650743,1.10304544486
 01/01  18:00:00,62.0221861838,2.29648977433,0.0,26.1503442333,2.68041601173,16.0824960704,0.377594684016,0.357594684016,0.02
 01/01  19:00:00,71.0008164395,2.49702122658,0.0,34.9284430367,2.68041601173,16.0824960704,1.65023060006,1.2083356243,0.441894975767
 01/01  20:00:00,67.7056237078,2.29648977433,0.0,31.8337817573,2.68041601173,16.0824960704,2.0273693544,1.34644206884,0.680927285559
 01/01  21:00:00,76.7132785731,2.49702122658,0.0,40.6409051704,2.68041601173,16.0824960704,2.57250023776,2.55250023776,0.02
 01/01  22:00:00,71.4728648687,2.29648977433,0.0,35.6010229181,2.68041601173,16.0824960704,3.36209853189,2.25890280169,1.10319573021
 01/01  23:00:00,79.3071784861,2.49702122658,0.0,43.2348050834,2.68041601173,16.0824960704,3.41352289244,3.39352289244,0.02
 01/01  24:00:00,71.5660933457,2.29648977433,0.0,35.6942513951,2.68041601173,16.0824960704,3.62111769751,2.51807090915,1.10304678836
 01/02  01:00:00,81.6539841718,2.49702122658,0.0,40.2207787456,2.68041601173,21.4433280938,3.45280390558,3.43280390558,0.02
 01/02  02:00:00,74.0058962699,2.29648977433,0.0,32.7732222959,2.68041601173,21.4433280938,3.5996420668,2.49654291883,1.10309914797
 01/02  03:00:00,80.1769561626,2.49702122658,0.0,38.7437507364,2.68041601173,21.4433280938,3.23128017886,3.21128017886,0.02
 01/02  04:00:00,73.2508577739,2.29648977433,0.0,32.0181837999,2.68041601173,21.4433280938,3.39172822169,2.28863465771,1.10309356398
 01/02  05:00:00,79.891587414,2.49702122658,0.0,38.4583819878,2.68041601173,21.4433280938,3.03830613347,3.01830613347,0.02
 01/02  06:00:00,75.2404815524,2.29648977433,0.0,31.3273915667,5.36083202345,21.4433280938,3.16042771229,2.0571725372,1.1032551751
 01/02  07:00:00,281.549800632,3.1956740006,0.0,236.73752642,5.36083202345,21.4433280938,0.488252171217,0.468252171217,0.02
 01/02  08:00:00,248.259009676,3.1956740006,0.0,186.421276545,16.0824960704,32.6817896323,48.0890810628,45.9019054458,2.187175617
 01/02  09:00:00,244.675754694,3.1956740006,0.0,122.820840002,48.2474882111,70.4033123869,44.4709951158,42.2819986449,2.18899647092
 01/02  10:00:00,221.936637443,3.1956740006,0.0,108.430294179,48.2474882111,62.0547409583,42.7782075354,40.58866373,2.18954380538
 01/02  11:00:00,208.967589582,3.1956740006,0.0,97.3878397249,48.2474882111,60.1281475517,38.9689358571,36.7795493478,2.18938650936
 01/02  12:00:00,199.562495523,3.1956740006,0.0,86.0561522587,48.2474882111,62.0547409583,37.1272206603,33.8515568442,3.27566381612
 01/02  13:00:00,202.155036696,3.1956740006,0.0,89.193041939,48.2474882111,61.5103924513,36.2626957108,32.9856808401,3.27701487068
 01/02  14:00:00,189.982444198,3.1956740006,0.0,74.8706064289,48.2474882111,63.6602354638,35.4614675125,32.1846150274,3.27685248504
 01/02  15:00:00,181.275285451,3.1956740006,0.0,69.695535594,48.2474882111,60.1281475517,33.6993562293,31.5104113526,2.18894487673
 01/02  16:00:00,180.095890513,3.1956740006,0.0,68.5161406556,48.2474882111,60.1281475517,33.1231799102,30.9344925228,2.18868738731
 01/02  17:00:00,193.488050142,3.1956740006,0.0,64.2144101747,48.2474882111,63.0180376616,32.5985563362,30.408493171,2.19006316526
 01/02  18:00:00,185.23975274,3.1956740006,0.0,66.9110264252,37.5258241642,62.7947880557,32.6990563558,30.5104122069,2.18864414889
 01/02  19:00:00,157.665452002,3.1956740006,0.0,76.8349988357,26.8041601173,36.0181789539,32.3618426474,31.2579874011,1.10385524626
 01/02  20:00:00,156.622235486,3.1956740006,0.0,78.3605735289,26.8041601173,33.4493877451,29.7621004528,28.6585042305,1.10359622226
 01/02  21:00:00,149.337982308,3.1956740006,0.0,87.158816421,16.0824960704,28.0885557216,28.2812645563,27.1775799241,1.10368463219
 01/02  22:00:00,148.860846509,3.1956740006,0.0,87.9660762269,16.0824960704,26.8041601173,28.6628606344,27.5594710458,1.10338958863
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303032053,0.0,1.10303032053
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303720962,0.0,1.10303720962
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303553093,0.0,1.10303553093
 01/03  04:00:00,43.0548546792,0.546196845497,0.0,3.57247363411,2.68041601173,21.4433280938,0.0467436129256,0.0267436129256,0.02
 01/03  05:00:00,43.3130147799,0.546196845497,0.0,3.83063373479,2.68041601173,21.4433280938,1.10303343061,0.0,1.10303343061
 01/03  06:00:00,46.9090353141,0.728262460662,0.0,4.56417264206,5.36083202345,21.4433280938,0.0559452243408,0.0359452243408,0.02
 01/03  07:00:00,192.657269795,3.1956740006,0.0,147.844995583,5.36083202345,21.4433280938,1.10313897527,0.0,1.10313897527
 01/03  08:00:00,171.264654544,3.1956740006,0.0,109.426921413,16.0824960704,32.6817896323,31.6537407381,30.5500709986,1.10366973954
 01/03  09:00:00,190.266198766,3.1956740006,0.0,68.4112840734,48.2474882111,70.4033123869,29.2653194009,27.0763196113,2.18899978962
 01/03  10:00:00,171.686012115,3.1956740006,0.0,58.1796688508,48.2474882111,62.0547409583,27.3178285386,25.1284612114,2.18936732726
 01/03  11:00:00,164.584121465,3.1956740006,0.0,53.0043716072,48.2474882111,60.1281475517,26.6692865101,24.4797473431,2.18953916703
 01/03  12:00:00,161.254924175,3.1956740006,0.0,47.7485809112,48.2474882111,62.0547409583,27.1737728427,23.8983088542,3.27546398847
 01/03  13:00:00,164.918502155,3.1956740006,0.0,51.9565073982,48.2474882111,61.5103924513,26.6343295802,23.3570288895,3.27730069075
 01/03  14:00:00,155.483209938,3.1956740006,0.0,40.3713721687,48.2474882111,63.6602354638,26.1376970613,22.8613412654,3.27635579594
 01/03  15:00:00,150.0760301,3.1956740006,0.0,38.4962802428,48.2474882111,60.1281475517,24.5986389354,22.4094862454,2.18915269002
 01/03  16:00:00,150.142578355,3.1956740006,0.0,38.5628284977,48.2474882111,60.1281475517,24.2334868558,22.0445545741,2.18893228163
 01/03  17:00:00,167.04017785,3.1956740006,0.0,37.7665378823,48.2474882111,63.0180376616,24.9803080172,21.7051520771,3.27515594014
 01/03  18:00:00,160.951313209,3.1956740006,0.0,42.6225868945,37.5258241642,62.7947880557,23.170789453,22.0666221749,1.10416727812
 01/03  19:00:00,134.258151414,3.1956740006,0.0,53.427698248,26.8041601173,36.0181789539,25.3355232825,23.1477343292,2.18778895328
 01/03  20:00:00,132.811615694,3.1956740006,0.0,54.5499537368,26.8041601173,33.4493877451,24.7516228845,23.6480652811,1.10355760336
 01/03  21:00:00,127.70123493,3.1956740006,0.0,65.5220690431,16.0824960704,28.0885557216,25.5553206923,24.4517259581,1.10359473418
 01/03  22:00:00,129.050991689,3.1956740006,0.0,68.1562214066,16.0824960704,26.8041601173,24.7887491448,24.7687491448,0.02
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311068919,0.0,1.10311068919
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303642293,0.0,1.10303642293
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303357555,0.0,1.10303357555
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302950936,0.0,1.10302950936
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,169.910836849,3.1956740006,0.0,125.098562637,5.36083202345,21.4433280938,1.139800264,0.0365684362988,1.1032318277
 01/04  08:00:00,155.101301262,3.1956740006,0.0,93.2635681315,16.0824960704,32.6817896323,34.0321917532,32.9284430845,1.10374866869
 01/04  09:00:00,175.482142465,3.1956740006,0.0,53.6272277728,48.2474882111,70.4033123869,29.0412842958,26.8522202197,2.18906407614
 01/04  10:00:00,159.746651291,3.1956740006,0.0,46.2403080273,48.2474882111,62.0547409583,25.6810927642,23.4916682397,2.18942452454
 01/04  11:00:00,153.82345201,3.1956740006,0.0,42.2437021523,48.2474882111,60.1281475517,26.1686255063,22.8941459052,3.27447960108
 01/04  12:00:00,151.835398324,3.1956740006,0.0,38.3290550598,48.2474882111,62.0547409583,21.7726196602,19.5819705592,2.19064910109
 01/04  13:00:00,154.475224338,3.1956740006,0.0,41.5132295813,48.2474882111,61.5103924513,20.3827334723,17.1056809792,3.27705249309
 01/04  14:00:00,147.223750719,3.1956740006,0.0,32.1119129496,48.2474882111,63.6602354638,19.8973241663,16.620079331,3.27724483528
 01/04  15:00:00,139.238852529,3.1956740006,0.0,27.6591026714,48.2474882111,60.1281475517,19.3872721879,16.113305277,3.27396691093
 01/04  16:00:00,141.48727869,3.1956740006,0.0,29.9075288324,48.2474882111,60.1281475517,16.8130767199,15.7084791178,1.10459760207
 01/04  17:00:00,160.082860207,3.1956740006,0.0,30.8092202394,48.2474882111,63.0180376616,21.4244256811,18.1493046796,3.27512100142
 01/04  18:00:00,155.237833878,3.21717124684,0.0,36.8876103176,37.5258241642,62.7947880557,24.963611506,22.7754447891,2.18816671691
 01/04  19:00:00,127.441131875,3.1956740006,0.0,46.6106787088,26.8041601173,36.0181789539,30.4529911764,29.3490691588,1.10392201758
 01/04  20:00:00,127.251131452,3.1956740006,0.0,48.9894694952,26.8041601173,33.4493877451,33.127189936,32.0236198565,1.10357007947
 01/04  21:00:00,121.740360409,3.1956740006,0.0,59.5611945223,16.0824960704,28.0885557216,32.8084201136,31.7048367337,1.10358337993
 01/04  22:00:00,123.458421607,3.1956740006,0.0,62.5636513244,16.0824960704,26.8041601173,30.9369974006,29.8338163683,1.10318103235
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302787376,0.0,1.10302787376
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303764648,0.0,1.10303764648
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303541354,0.0,1.10303541354
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316489375,0.0,1.10316489375
 01/05  07:00:00,160.601484897,3.1956740006,0.0,115.789210685,5.36083202345,21.4433280938,0.0417522084789,0.0217522084789,0.02
 01/05  08:00:00,148.495826134,3.1956740006,0.0,86.6580930029,16.0824960704,32.6817896323,31.7166325864,29.5292422588,2.18739032755
 01/05  09:00:00,173.830521504,3.1956740006,0.0,51.9756068114,48.2474882111,70.4033123869,26.4256272165,24.2367102917,2.18891692476
 01/05  10:00:00,158.929869321,3.1956740006,0.0,45.423526057,48.2474882111,62.0547409583,25.0918829282,22.9024047467,2.18947818158
 01/05  11:00:00,153.059001625,3.1956740006,0.0,41.4792517676,48.2474882111,60.1281475517,21.7482528248,19.5585875019,2.18966532299
 01/05  12:00:00,148.990282082,3.1956740006,0.0,35.4839388176,48.2474882111,62.0547409583,17.5379496149,14.2623166891,3.27563292578
 01/05  13:00:00,148.288088563,3.1956740006,0.0,35.3260938056,48.2474882111,61.5103924513,15.0322958862,11.7552654416,3.27703044465
 01/05  14:00:00,142.210767405,3.1956740006,0.0,27.0989296356,48.2474882111,63.6602354638,14.4895451055,11.2126380789,3.27690702661
 01/05  15:00:00,139.634337199,3.1956740006,0.0,28.0545873413,48.2474882111,60.1281475517,15.6778476916,13.4888590605,2.18898863109
 01/05  16:00:00,140.822234202,3.1956740006,0.0,29.2424843445,48.2474882111,60.1281475517,17.3112573293,15.122511098,2.18874623131
 01/05  17:00:00,158.541130491,3.1956740006,0.0,29.2674905235,48.2474882111,63.0180376616,16.9841660809,14.7940155586,2.19015052229
 01/05  18:00:00,151.881824217,3.24069242314,0.0,33.5080794801,37.5258241642,62.7947880557,16.2645413472,14.0758093768,2.18873197036
 01/05  19:00:00,122.975347978,3.1956740006,0.0,42.144894812,26.8041601173,36.0181789539,17.6250066834,16.5211066422,1.10390004123
 01/05  20:00:00,121.946694768,3.1956740006,0.0,43.6850328105,26.8041601173,33.4493877451,18.2799390134,17.1763039251,1.10363508831
 01/05  21:00:00,115.144186354,3.1956740006,0.0,52.9650204672,16.0824960704,28.0885557216,19.3384155392,18.2348507053,1.10356483394
 01/05  22:00:00,117.531098443,3.1956740006,0.0,56.6363281611,16.0824960704,26.8041601173,19.8199177464,18.7164879655,1.10342978089
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030286641,0.0,1.1030286641
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303803786,0.0,1.10303803786
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303584782,0.0,1.10303584782
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303254861,0.0,1.10303254861
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  07:00:00,149.93902624,3.1956740006,0.0,105.126752028,5.36083202345,21.4433280938,1.10318696115,0.0,1.10318696115
 01/06  08:00:00,140.789018166,3.1956740006,0.0,78.9512850351,16.0824960704,32.6817896323,23.1670470867,22.0633099233,1.10373716343
 01/06  09:00:00,167.986052775,3.1956740006,0.0,46.1311380819,48.2474882111,70.4033123869,18.1692203825,15.9800404304,2.18917995211
 01/06  10:00:00,153.098065304,3.1956740006,0.0,39.5917220397,48.2474882111,62.0547409583,17.622631264,15.4330674011,2.1895638629
 01/06  11:00:00,147.727611723,3.1956740006,0.0,36.147861865,48.2474882111,60.1281475517,16.2965371842,14.1071340938,2.18940309038
 01/06  12:00:00,146.74287058,3.1956740006,0.0,33.2365273161,48.2474882111,62.0547409583,14.895937981,11.6205036952,3.27543428584
 01/06  13:00:00,150.882248385,3.1956740006,0.0,37.920253628,48.2474882111,61.5103924513,14.5003366621,11.223756597,3.27658006512
 01/06  14:00:00,144.376929749,3.1956740006,0.0,29.2650919799,48.2474882111,63.6602354638,11.3192346205,8.04243873794,3.27679588251
 01/06  15:00:00,138.84663407,3.1956740006,0.0,27.2668842125,48.2474882111,60.1281475517,7.70414914529,5.51459048782,2.18955865748
 01/06  16:00:00,139.070921431,3.1956740006,0.0,27.4911715736,48.2474882111,60.1281475517,7.35297051766,5.16400089818,2.18896961948
 01/06  17:00:00,156.356479164,3.1956740006,0.0,27.0828391962,48.2474882111,63.0180376616,8.20552498503,4.93060350594,3.27492147909
 01/06  18:00:00,150.688631667,3.25086135938,0.0,32.304717994,37.5258241642,62.7947880557,5.11351299726,4.0093809631,1.10413203415
 01/06  19:00:00,120.348499467,3.1956740006,0.0,39.5180463015,26.8041601173,36.0181789539,4.47251267345,2.28457534988,2.18793732356
 01/06  20:00:00,117.007645767,3.1956740006,0.0,38.7459838101,26.8041601173,33.4493877451,1.36323518875,0.259647840031,1.10358734872
 01/06  21:00:00,107.946025229,3.1956740006,0.0,45.7668593418,16.0824960704,28.0885557216,1.10361732678,0.0,1.10361732678
 01/06  22:00:00,109.986351304,3.1956740006,0.0,49.0915810212,16.0824960704,26.8041601173,1.35379803967,0.250629397268,1.1031686424
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303363882,0.0,1.10303363882
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303027415,0.0,1.10303027415
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303901292,0.0,1.10303901292
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319991857,0.0,1.10319991857
 01/07  07:00:00,122.608019476,3.1956740006,0.0,77.7957452638,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,111.394810067,3.1956740006,0.0,66.3796201042,5.36083202345,26.5809105114,1.10331267066,0.0,1.10331267066
 01/07  09:00:00,111.842883581,3.1956740006,0.0,50.535064636,26.8041601173,31.2995447326,1.10352982765,0.0,1.10352982765
 01/07  10:00:00,106.740596906,3.1956740006,0.0,43.1850856533,26.8041601173,33.5472370403,1.10391995281,0.0,1.10391995281
 01/07  11:00:00,102.552910702,3.1956740006,0.0,39.9606961531,26.8041601173,32.583940337,2.18752194007,0.0,2.18752194007
 01/07  12:00:00,102.767383816,3.1956740006,0.0,37.9274769594,26.8041601173,34.8316326447,1.10388369551,0.0,1.10388369551
 01/07  13:00:00,96.1178391087,3.1956740006,0.0,32.5623278564,26.8041601173,33.5472370403,1.10384082613,0.0,1.10384082613
 01/07  14:00:00,95.5277314459,3.1956740006,0.0,34.5410114024,26.8041601173,30.9784458315,2.18738530691,0.0,2.18738530691
 01/07  15:00:00,82.9575978374,3.1956740006,0.0,50.3805324166,8.04124803518,21.3317032909,1.10352268321,0.0,1.10352268321
 01/07  16:00:00,85.356134232,3.1956740006,0.0,54.0634644156,8.04124803518,20.0473076865,0.02,0.0,0.02
 01/07  17:00:00,101.277940273,3.1956740006,0.0,54.860171556,8.04124803518,20.3684065876,1.10349802144,0.0,1.10349802144
 01/07  18:00:00,98.9987551972,3.1956740006,0.0,60.3011356138,2.68041601173,18.0090894769,1.10330127746,0.0,1.10330127746
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313745687,0.0,1.10313745687
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313438488,0.0,1.10313438488
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322490473,0.0,1.10322490473
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303397467,0.0,1.10303397467
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029857,0.0,1.1029857
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298356625,0.0,1.10298356625
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029873917,0.0,1.1029873917
 01/08  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302381951,0.0,1.10302381951
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302205306,0.0,1.10302205306
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309553057,0.0,1.10309553057
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030919485,0.0,1.1030919485
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298399547,0.0,1.10298399547
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298520206,0.0,1.10298520206
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306807174,0.0,1.10306807174
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298350138,0.0,1.10298350138
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030317515,0.0,1.1030317515
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304010386,0.0,1.10304010386
 01/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319271457,0.0,1.10319271457
 01/09  07:00:00,167.490476696,3.1956740006,0.0,122.678202484,5.36083202345,21.4433280938,1.10313264666,0.0,1.10313264666
 01/09  08:00:00,152.438441512,3.1956740006,0.0,90.6007083812,16.0824960704,32.6817896323,19.4961855404,18.392442561,1.10374297942
 01/09  09:00:00,170.862982264,3.1956740006,0.0,49.0080675717,48.2474882111,70.4033123869,17.3332836943,15.1439649382,2.18931875607
 01/09  10:00:00,153.483604298,3.1956740006,0.0,39.9772610339,48.2474882111,62.0547409583,15.9472487366,13.7576606585,2.18958807815
 01/09  11:00:00,147.512350029,3.1956740006,0.0,35.9326001713,48.2474882111,60.1281475517,12.4887002892,10.2989147031,2.18978558609
 01/09  12:00:00,146.160116157,3.1956740006,0.0,32.6537728932,48.2474882111,62.0547409583,8.27583155588,5.00041266123,3.27541889465
 01/09  13:00:00,149.186030131,3.1956740006,0.0,36.2240353735,48.2474882111,61.5103924513,6.15161493335,2.87426229302,3.27735264033
 01/09  14:00:00,143.188361275,3.1956740006,0.0,28.0765235056,48.2474882111,63.6602354638,5.73650635631,2.46003608067,3.27647027564
 01/09  15:00:00,137.433665344,3.1956740006,0.0,25.853915486,48.2474882111,60.1281475517,4.31884772383,2.12948872919,2.18935899464
 01/09  16:00:00,138.228758288,3.1956740006,0.0,26.6490084302,48.2474882111,60.1281475517,4.07478945696,1.88600685257,2.1887826044
 01/09  17:00:00,156.22131284,3.1956740006,0.0,26.9476728731,48.2474882111,63.0180376616,6.87728240731,3.60243741556,3.27484499175
 01/09  18:00:00,150.135879621,3.2023424828,0.0,31.800484824,37.5258241642,62.7947880557,6.71051581714,5.60645681272,1.10405900442
 01/09  19:00:00,122.060790164,3.1956740006,0.0,41.2303369977,26.8041601173,36.0181789539,14.7777511353,12.5897827507,2.18796838462
 01/09  20:00:00,122.745434282,3.1956740006,0.0,44.4837723244,26.8041601173,33.4493877451,21.1239059776,20.0203720131,1.10353396453
 01/09  21:00:00,118.048020808,3.1956740006,0.0,55.8688549209,16.0824960704,28.0885557216,24.1468825469,23.0431882777,1.10369426929
 01/09  22:00:00,120.227575312,3.1956740006,0.0,59.33280503,16.0824960704,26.8041601173,24.6458854091,23.5427032788,1.10318213026
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303564343,0.0,1.10303564343
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303292641,0.0,1.10303292641
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304063778,0.0,1.10304063778
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317520576,0.0,1.10317520576
 01/10  07:00:00,166.391289833,3.1956740006,0.0,121.579015621,5.36083202345,21.4433280938,0.0961740742217,0.0761740742217,0.02
 01/10  08:00:00,150.488945635,3.1956740006,0.0,88.6512125042,16.0824960704,32.6817896323,35.9525407978,34.8488492897,1.10369150808
 01/10  09:00:00,161.053195556,3.1956740006,0.0,39.1982808633,48.2474882111,70.4033123869,31.59504391,29.4060688767,2.18897503321
 01/10  10:00:00,138.997378453,3.1956740006,0.0,25.4910351891,48.2474882111,62.0547409583,30.907558083,27.6332973056,3.27426077744
 01/10  11:00:00,135.031362023,3.1956740006,0.0,23.4516121657,48.2474882111,60.1281475517,23.0529828998,20.8632135743,2.1897693255
 01/10  12:00:00,136.18595974,3.1956740006,0.0,22.6796164756,48.2474882111,62.0547409583,18.2156365658,16.0251016841,2.19053488171
 01/10  13:00:00,142.352511432,3.1956740006,0.0,29.3905166754,48.2474882111,61.5103924513,17.1149972392,12.752551975,4.36244526418
 01/10  14:00:00,139.664361752,3.1956740006,0.0,24.5525239828,48.2474882111,63.6602354638,13.4809711385,10.2042129834,3.27675815511
 01/10  15:00:00,135.953104312,3.1956740006,0.0,24.3733544544,48.2474882111,60.1281475517,11.9552512756,9.76618496077,2.18906631484
 01/10  16:00:00,137.204673817,3.1956740006,0.0,25.62492396,48.2474882111,60.1281475517,11.7000586441,9.51109619093,2.18896245316
 01/10  17:00:00,152.693131191,3.1956740006,0.0,25.8868245573,48.2474882111,63.0180376616,11.4795813498,9.2894559466,2.19012540315
 01/10  18:00:00,147.949354757,3.26201395386,0.0,29.5542884889,37.5258241642,62.7947880557,10.3056445958,8.1169194688,2.18872512703
 01/10  19:00:00,119.06642363,3.1956740006,0.0,38.2359704641,26.8041601173,36.0181789539,12.2846611576,11.1807600407,1.10390111685
 01/10  20:00:00,118.804573595,3.1956740006,0.0,40.5429116377,26.8041601173,33.4493877451,15.7648896616,14.6612504044,1.10363925719
 01/10  21:00:00,111.87180635,3.1956740006,0.0,49.6926404636,16.0824960704,28.0885557216,18.9051341447,17.8015612441,1.10357290065
 01/10  22:00:00,115.220586878,3.1956740006,0.0,54.3258165953,16.0824960704,26.8041601173,22.2577388668,21.1542985289,1.10344033794
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303370317,0.0,1.10303370317
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304106928,0.0,1.10304106928
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030403822,0.0,1.1030403822
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303880007,0.0,1.10303880007
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,159.562148789,3.1956740006,0.0,114.749874577,5.36083202345,21.4433280938,1.16902488841,0.0658430880022,1.10318180041
 01/11  08:00:00,146.791263613,3.1956740006,0.0,84.953530482,16.0824960704,32.6817896323,36.3446577754,35.2408842834,1.10377349202
 01/11  09:00:00,168.871299373,3.1956740006,0.0,47.0163846807,48.2474882111,70.4033123869,33.2222540641,31.0329579081,2.18929615604
 01/11  10:00:00,155.461896654,3.1956740006,0.0,41.9555533895,48.2474882111,62.0547409583,27.0028624308,24.8131545104,2.18970792045
 01/11  11:00:00,150.28631116,3.1956740006,0.0,38.7065613023,48.2474882111,60.1281475517,22.2853882229,19.443768011,2.84162021188
 01/11  12:00:00,146.191732368,3.1956740006,0.0,32.6853891044,48.2474882111,62.0547409583,16.7225987245,14.0994678506,2.62313087381
 01/11  13:00:00,150.300201755,3.1956740006,0.0,37.3382069981,48.2474882111,61.5103924513,14.8568708445,11.5799160036,3.27695484093
 01/11  14:00:00,143.15545497,3.1956740006,0.0,28.0436172002,48.2474882111,63.6602354638,11.542614404,8.26538136813,3.27723303589
 01/11  15:00:00,138.254631745,3.1956740006,0.0,26.6748818876,48.2474882111,60.1281475517,11.7991548672,8.52515235617,3.27400251102
 01/11  16:00:00,139.558853407,3.1956740006,0.0,27.9791035492,48.2474882111,60.1281475517,11.2470386995,10.1424131332,1.10462556636
 01/11  17:00:00,154.86924727,3.1956740006,0.0,28.062940636,48.2474882111,63.0180376616,13.0538551355,9.77894394837,3.27491118709
 01/11  18:00:00,150.98988633,3.25547531417,0.0,32.6013587018,37.5258241642,62.7947880557,13.6112200621,11.4229339634,2.1882860987
 01/11  19:00:00,122.356986272,3.1956740006,0.0,41.5265331065,26.8041601173,36.0181789539,17.3669587371,16.2631389764,1.10381976072
 01/11  20:00:00,121.165154044,3.1956740006,0.0,42.9034920865,26.8041601173,33.4493877451,18.0377494647,16.934227431,1.10352203375
 01/11  21:00:00,113.591610347,3.1956740006,0.0,51.4124444602,16.0824960704,28.0885557216,19.1189201912,18.0152653565,1.10365483471
 01/11  22:00:00,115.51284121,3.1956740006,0.0,54.6180709273,16.0824960704,26.8041601173,16.8399114839,15.7367268188,1.10318466509
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303490224,0.0,1.10303490224
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303213314,0.0,1.10303213314
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304134678,0.0,1.10304134678
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316519232,0.0,1.10316519232
 01/12  07:00:00,145.804898635,3.1956740006,0.0,100.992624423,5.36083202345,21.4433280938,1.10314090888,0.0,1.10314090888
 01/12  08:00:00,138.245227701,3.1956740006,0.0,76.4074945704,16.0824960704,32.6817896323,22.8558292882,21.752137018,1.10369227019
 01/12  09:00:00,166.329053611,3.1956740006,0.0,44.4741389186,48.2474882111,70.4033123869,15.0464758044,12.8572588046,2.18921699986
 01/12  10:00:00,152.505234642,3.1956740006,0.0,38.9988913774,48.2474882111,62.0547409583,12.5175140542,10.3280051311,2.18950892309
 01/12  11:00:00,147.037365651,3.1956740006,0.0,35.4576157939,48.2474882111,60.1281475517,11.2283061037,9.0385915157,2.18971458797
 01/12  12:00:00,144.136586955,3.1956740006,0.0,30.630243691,48.2474882111,62.0547409583,7.50216787492,4.22681807764,3.27534979728
 01/12  13:00:00,146.429378497,3.1956740006,0.0,33.4673837403,48.2474882111,61.5103924513,4.19252864008,0.91473854448,3.2777900956
 01/12  14:00:00,133.762026233,3.1956740006,0.0,18.6501884632,48.2474882111,63.6602354638,3.27647011175,0.0,3.27647011175
 01/12  15:00:00,127.459672315,3.1956740006,0.0,15.8799224579,48.2474882111,60.1281475517,2.18936833577,0.0,2.18936833577
 01/12  16:00:00,131.322710359,3.1956740006,0.0,19.7429605011,48.2474882111,60.1281475517,2.18880304535,0.0,2.18880304535
 01/12  17:00:00,148.200968775,3.1957221845,0.0,21.3946139573,48.2474882111,63.0180376616,3.27491061025,0.0,3.27491061025
 01/12  18:00:00,144.351270084,3.27570912449,0.0,25.9425086456,37.5258241642,62.7947880557,1.10408233939,0.0,1.10408233939
 01/12  19:00:00,115.724791497,3.1956740006,0.0,34.8943383315,26.8041601173,36.0181789539,3.14340688899,0.95539236751,2.18801452148
 01/12  20:00:00,115.726796155,3.1956740006,0.0,37.4651341979,26.8041601173,33.4493877451,5.72887227485,4.6253130605,1.10355921436
 01/12  21:00:00,107.551442649,3.1956740006,0.0,45.3722767618,16.0824960704,28.0885557216,11.4225709518,10.318979284,1.10359166777
 01/12  22:00:00,110.536655774,3.1956740006,0.0,49.6418854912,16.0824960704,26.8041601173,14.0375770911,12.9343777268,1.10319936433
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304133509,0.0,1.10304133509
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304079213,0.0,1.10304079213
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303916365,0.0,1.10303916365
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319675568,0.0,1.10319675568
 01/13  07:00:00,150.805809983,3.1956740006,0.0,105.993535771,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,142.668504217,3.1956740006,0.0,80.8307710862,16.0824960704,32.6817896323,37.2475318015,36.1437985196,1.10373328189
 01/13  09:00:00,169.000155215,3.1956740006,0.0,47.1452405228,48.2474882111,70.4033123869,35.0385788249,32.849689844,2.18888898095
 01/13  10:00:00,141.230187093,3.1956740006,0.0,27.7238438291,48.2474882111,62.0547409583,31.9576764755,28.6831890425,3.274487433
 01/13  11:00:00,135.23992358,3.23580037082,0.0,23.6200473521,48.2474882111,60.1281475517,24.0370016284,21.8473883713,2.18961325703
 01/13  12:00:00,134.522739067,3.51117300285,0.0,20.7008968007,48.2474882111,62.0547409583,12.955803639,9.68018650798,3.27561713104
 01/13  13:00:00,135.424376296,3.70510499471,0.0,21.9529505443,48.2474882111,61.5103924513,6.56379187182,3.28666691105,3.27712496078
 01/13  14:00:00,131.202351459,3.78624372688,0.0,15.4999439627,48.2474882111,63.6602354638,3.92084142328,0.643747849898,3.27709357338
 01/13  15:00:00,123.099599182,3.32454587697,0.0,11.3909774484,48.2474882111,60.1281475517,5.59901515467,3.40972421025,2.18929094442
 01/13  16:00:00,127.327014153,3.1956740006,0.0,15.7472642953,48.2474882111,60.1281475517,8.91146435508,6.7223826951,2.18908165998
 01/13  17:00:00,144.738688848,3.23955898612,0.0,17.888497228,48.2474882111,63.0180376616,10.5246650273,8.33464016975,2.19002485757
 01/13  18:00:00,141.411823719,3.31993750031,0.0,22.9588339047,37.5258241642,62.7947880557,14.1608737595,11.9721069312,2.18876682833
 01/13  19:00:00,112.568871718,3.1956740006,0.0,31.7384185524,26.8041601173,36.0181789539,20.0229396551,18.9189666592,1.10397299589
 01/13  20:00:00,113.962924964,3.1956740006,0.0,35.7012630069,26.8041601173,33.4493877451,24.9112096088,22.7239401567,2.18726945213
 01/13  21:00:00,106.584398571,3.1956740006,0.0,44.4052326838,16.0824960704,28.0885557216,27.2855605642,26.1818706451,1.10368991909
 01/13  22:00:00,109.529192652,3.1956740006,0.0,48.6344223699,16.0824960704,26.8041601173,27.1011409309,27.0811409309,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308387009,0.0,1.10308387009
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030315942,0.0,1.1030315942
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304197182,0.0,1.10304197182
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304092803,0.0,1.10304092803
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,159.190272554,3.1956740006,0.0,114.377998343,5.36083202345,21.4433280938,1.18426655787,0.0810410169958,1.10322554087
 01/14  08:00:00,135.867218406,3.1956740006,0.0,90.8520284434,5.36083202345,26.5809105114,43.5421710485,42.4388254082,1.10334564035
 01/14  09:00:00,125.487388663,3.1956740006,0.0,64.1795697182,26.8041601173,31.2995447326,41.3838812228,40.2802748703,1.10360635247
 01/14  10:00:00,113.831164204,3.1956740006,0.0,50.2756529518,26.8041601173,33.5472370403,37.7141341555,36.6102043554,1.10392980003
 01/14  11:00:00,104.706143228,3.1956740006,0.0,42.1139286793,26.8041601173,32.583940337,32.3142756575,31.2105370044,1.10373865317
 01/14  12:00:00,101.972986486,3.21135519197,0.0,37.1173984383,26.8041601173,34.8316326447,27.2440883907,25.0561354177,2.18795297307
 01/14  13:00:00,97.9585211744,3.41117811801,0.0,34.1875058047,26.8041601173,33.5472370403,15.7210676461,14.6172017146,1.10386593148
 01/14  14:00:00,91.4190047889,3.47550911624,0.0,30.1524496298,26.8041601173,30.9784458315,6.58228283099,5.47857946773,1.10370336326
 01/14  15:00:00,66.335755723,3.26605852674,0.0,33.6883057761,8.04124803518,21.3317032909,7.28548900321,6.18183175113,1.10365725208
 01/14  16:00:00,75.6331804318,3.1956740006,0.0,44.3405106155,8.04124803518,20.0473076865,11.9536319836,10.8500930001,1.10353898349
 01/14  17:00:00,99.4725434514,3.1956740006,0.0,55.5221080673,8.04124803518,20.3684065876,17.1470352321,16.0435088828,1.10352634939
 01/14  18:00:00,103.537901478,3.1956740006,0.0,64.8402818951,2.68041601173,18.0090894769,22.64218278,21.5390322481,1.10315053189
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312526213,0.0,1.10312526213
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312420491,0.0,1.10312420491
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305917723,0.0,1.10305917723
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,34.7545254409,0.182065615166,0.0,0.997107649583,2.68041601173,16.0824960704,1.22326158404,0.120269522209,1.10299206183
 01/15  02:00:00,39.9390696241,0.910328075828,0.0,5.45338937211,2.68041601173,16.0824960704,0.0837431915054,0.0637431915054,0.02
 01/15  03:00:00,39.8552416826,0.728262460662,0.0,5.55162704576,2.68041601173,16.0824960704,1.36441420935,0.261426832311,1.10298737704
 01/15  04:00:00,42.385281384,0.910328075828,0.0,7.899601132,2.68041601173,16.0824960704,0.272571690425,0.252571690425,0.02
 01/15  05:00:00,42.1080731935,0.728262460662,0.0,7.80445855665,2.68041601173,16.0824960704,2.20029418691,1.09724930216,1.10304488475
 01/15  06:00:00,44.7845765233,0.910328075828,0.0,10.2988962712,2.68041601173,16.0824960704,1.63971321157,1.61971321157,0.02
 01/15  07:00:00,44.1299274247,0.728262460662,0.0,9.82631278786,2.68041601173,16.0824960704,3.21356685303,2.11058085102,1.10298600201
 01/15  08:00:00,38.9058335447,0.910328075828,0.0,11.8221532927,2.68041601173,16.0824960704,2.92742415641,2.90742415641,0.02
 01/15  09:00:00,25.6908393138,0.728262460662,0.0,6.19122467691,2.68041601173,16.0824960704,3.81259571211,2.70955297475,1.10304273736
 01/15  10:00:00,25.0615527562,0.910328075828,0.0,5.37987250414,2.68041601173,16.0824960704,2.36976033209,2.34976033209,0.02
 01/15  11:00:00,24.2337785634,0.728262460662,0.0,4.73416392657,2.68041601173,16.0824960704,1.35226707624,1.33226707624,0.02
 01/15  12:00:00,25.3179374168,0.910328075828,0.0,5.6362571648,2.68041601173,16.0824960704,1.86597036233,0.762842764708,1.10312759763
 01/15  13:00:00,23.8786028425,0.728262460662,0.0,4.37898820564,2.68041601173,16.0824960704,0.386480889876,0.366480889876,0.02
 01/15  14:00:00,24.6719399532,0.910328075828,0.0,4.99025970118,2.68041601173,16.0824960704,1.16989653547,0.0667078332757,1.10318870219
 01/15  15:00:00,23.6335594723,0.728262460662,0.0,4.13394483545,2.68041601173,16.0824960704,1.14260591932,0.0395103131549,1.10309560616
 01/15  16:00:00,25.9633234505,0.910328075828,0.0,6.28164319848,2.68041601173,16.0824960704,0.034153369031,0.014153369031,0.02
 01/15  17:00:00,38.1522060623,0.728262460662,0.0,6.31592475881,2.68041601173,16.0824960704,1.15437820718,0.0513371529625,1.10304105422
 01/15  18:00:00,42.6595361127,0.910328075828,0.0,8.1738558607,2.68041601173,16.0824960704,0.0735187872643,0.0535187872643,0.02
 01/15  19:00:00,41.9501904247,0.728262460662,0.0,7.64657578788,2.68041601173,16.0824960704,1.32421830917,0.221170062779,1.10304824639
 01/15  20:00:00,44.3115184933,0.910328075828,0.0,9.8258382413,2.68041601173,16.0824960704,0.228256936711,0.208256936711,0.02
 01/15  21:00:00,43.2388139875,0.728262460662,0.0,8.93519935066,2.68041601173,16.0824960704,0.643405089041,0.623405089041,0.02
 01/15  22:00:00,45.4346260488,0.910328075828,0.0,10.9489457968,2.68041601173,16.0824960704,1.91820209001,0.815061506099,1.10314058391
 01/15  23:00:00,44.1239245972,0.728262460662,0.0,9.82030996038,2.68041601173,16.0824960704,1.20134599667,1.18134599667,0.02
 01/15  24:00:00,47.8290480925,1.0948343535,0.0,13.1588615628,2.68041601173,16.0824960704,2.4815100032,1.37852222214,1.10298778106
 01/16  01:00:00,49.5956864031,1.46628757136,0.0,14.5540466556,2.68041601173,16.0824960704,1.61276598989,1.59276598989,0.02
 01/16  02:00:00,52.8909526985,1.64835318652,0.0,17.6672473358,2.68041601173,16.0824960704,2.84391439367,1.74086571216,1.10304868151
 01/16  03:00:00,53.626557882,1.65079384903,0.0,18.4004118568,2.68041601173,16.0824960704,1.90918852803,1.88918852803,0.02
 01/16  04:00:00,59.4229674408,2.08005833207,0.0,23.7675569325,2.68041601173,16.0824960704,3.47856524801,2.37557618155,1.10298906645
 01/16  05:00:00,62.8871035282,2.48099605201,0.0,26.8307553,2.68041601173,16.0824960704,2.5198548567,2.4998548567,0.02
 01/16  06:00:00,63.5854854632,2.3125149489,0.0,27.6976183381,2.68041601173,16.0824960704,4.06044702981,2.95729658016,1.10315044966
 01/16  07:00:00,64.2168893058,2.48099605201,0.0,28.1605410776,2.68041601173,16.0824960704,2.8086027573,2.7886027573,0.02
 01/16  08:00:00,56.395439765,2.3125149489,0.0,27.9095726399,2.68041601173,16.0824960704,4.19568401267,3.09264072811,1.10304328456
 01/16  09:00:00,43.3221473059,2.1157070827,0.0,22.435088047,2.68041601173,16.0824960704,2.81976615051,2.79976615051,0.02
 01/16  10:00:00,39.4831191745,1.64835318652,0.0,19.0634138118,2.68041601173,16.0824960704,2.89341415737,2.87341415737,0.02
 01/16  11:00:00,39.8033146785,1.65079384903,0.0,19.3811686533,2.68041601173,16.0824960704,3.35318493897,2.25013956555,1.10304537342
 01/16  12:00:00,39.40825308,1.64835318652,0.0,18.9885477173,2.68041601173,16.0824960704,1.92620305241,1.90620305241,0.02
 01/16  13:00:00,35.2831845913,1.50318882689,0.0,15.0086435882,2.68041601173,16.0824960704,2.46766218021,1.36450123753,1.10316094269
 01/16  14:00:00,38.9949432497,1.64835318652,0.0,18.575237887,2.68041601173,16.0824960704,2.12390518752,1.02066356508,1.10324162244
 01/16  15:00:00,38.3220929336,1.65079384903,0.0,17.8999469084,2.68041601173,16.0824960704,0.950207451474,0.930207451474,0.02
 01/16  16:00:00,39.6974525965,1.64835318652,0.0,19.2777472338,2.68041601173,16.0824960704,1.86456439869,0.761513645729,1.10305075296
 01/16  17:00:00,53.0253458565,1.65079384903,0.0,20.2665331646,2.68041601173,16.0824960704,0.856661794691,0.836661794691,0.02
 01/16  18:00:00,57.1020077689,1.64835318652,0.0,21.8783024062,2.68041601173,16.0824960704,1.84157579846,0.738540499065,1.1030352994
 01/16  19:00:00,56.9978579847,1.65079384903,0.0,21.7717119594,2.68041601173,16.0824960704,0.982248942093,0.962248942093,0.02
 01/16  20:00:00,58.4480615135,1.64835318652,0.0,23.2243561508,2.68041601173,16.0824960704,1.04993684643,1.02993684643,0.02
 01/16  21:00:00,58.3540271259,1.65079384903,0.0,23.1278811007,2.68041601173,16.0824960704,2.37184446552,1.26879469976,1.10304976577
 01/16  22:00:00,63.1087095584,2.11326642019,0.0,27.4200909621,2.68041601173,16.0824960704,1.54054509009,1.52054509009,0.02
 01/16  23:00:00,67.0410875417,2.44778796389,0.0,31.0179474016,2.68041601173,16.0824960704,2.99767071278,1.89453142956,1.10313928322
 01/16  24:00:00,67.4577397596,2.3125149489,0.0,31.5698726345,2.68041601173,16.0824960704,2.22926723212,2.20926723212,0.02
 01/17  01:00:00,72.2231057333,2.48099605201,0.0,30.8059254816,2.68041601173,21.4433280938,3.29443326107,2.19133624767,1.10309701341
 01/17  02:00:00,72.6765308055,2.3125149489,0.0,31.427831657,2.68041601173,21.4433280938,2.65883816167,2.63883816167,0.02
 01/17  03:00:00,73.9712064448,2.48099605201,0.0,32.5540261932,2.68041601173,21.4433280938,3.67300640877,2.56990338352,1.10310302525
 01/17  04:00:00,73.8466343051,2.3125149489,0.0,32.5979351565,2.68041601173,21.4433280938,2.94588611739,2.92588611739,0.02
 01/17  05:00:00,75.1475490239,2.48099605201,0.0,33.7303687722,2.68041601173,21.4433280938,3.8497162266,2.74667061319,1.10304561341
 01/17  06:00:00,77.3230461123,2.3125149489,0.0,33.3939309521,5.36083202345,21.4433280938,3.02888480904,3.00888480904,0.02
 01/17  07:00:00,275.77990748,3.1956740006,0.0,230.967633268,5.36083202345,21.4433280938,1.30957877004,0.206336828479,1.10324194156
 01/17  08:00:00,239.63901132,3.1956740006,0.0,180.268611522,16.0824960704,32.6817896323,67.777499345,66.6737210305,1.10377831446
 01/17  09:00:00,241.463504413,3.1956740006,0.0,119.608589721,48.2474882111,70.4033123869,61.8286674114,59.6396739456,2.18899346587
 01/17  10:00:00,217.89396624,3.1956740006,0.0,104.387622976,48.2474882111,62.0547409583,56.2690295525,54.079392282,2.1896372705
 01/17  11:00:00,204.818714556,3.1956740006,0.0,93.2389646987,48.2474882111,60.1281475517,56.4572675067,53.1826815035,3.27458600318
 01/17  12:00:00,186.142879903,3.1956740006,0.0,72.6365366386,48.2474882111,62.0547409583,51.6726074052,49.4823756174,2.19023178778
 01/17  13:00:00,192.287028168,3.1956740006,0.0,79.3250334111,48.2474882111,61.5103924513,48.1442918054,43.7812964898,4.36299531559
 01/17  14:00:00,181.985071694,3.1956740006,0.0,66.873233924,48.2474882111,63.6602354638,44.2138631794,40.937070299,3.2767928804
 01/17  15:00:00,175.528756725,3.1956740006,0.0,63.9490068671,48.2474882111,60.1281475517,39.6104922087,37.4213410753,2.18915113336
 01/17  16:00:00,172.120024041,3.1956740006,0.0,60.5402741839,48.2474882111,60.1281475517,37.0223309054,34.833578325,2.18875258043
