Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  17:00:00,182.906763875,3.1956740006,0.0,58.5677905739,48.2474882111,63.0180376616,39.2993107182,37.1090714831,2.19023923503
 01/17  18:00:00,182.641755089,3.1956740006,0.0,64.3130287743,37.5258241642,62.7947880557,41.5025562613,39.3137081945,2.18884806685
 01/17  19:00:00,155.601400437,3.1956740006,0.0,74.770947271,26.8041601173,36.0181789539,41.3115416225,40.2076348175,1.10390680505
 01/17  20:00:00,155.712332725,3.1956740006,0.0,77.4506707683,26.8041601173,33.4493877451,41.6209166835,40.5172138731,1.10370281044
 01/17  21:00:00,149.544600659,3.1956740006,0.0,87.3654347718,16.0824960704,28.0885557216,43.3264761415,41.1391930796,2.18728306197
 01/17  22:00:00,150.554832082,3.1956740006,0.0,89.6600617999,16.0824960704,26.8041601173,44.1263341393,44.1063341393,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308488995,0.0,1.10308488995
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303648164,0.0,1.10303648164
 01/18  02:00:00,46.1689033893,0.910328075828,0.0,6.32239111387,2.68041601173,21.4433280938,0.304577314978,0.284577314978,0.02
 01/18  03:00:00,45.5120247422,0.728262460662,0.0,5.84757808194,2.68041601173,21.4433280938,1.29020864409,0.187110840764,1.10309780333
 01/18  04:00:00,48.2660811111,0.910328075828,0.0,8.41956883562,2.68041601173,21.4433280938,0.740797435095,0.720797435095,0.02
 01/18  05:00:00,46.8185306719,0.728262460662,0.0,7.15408401158,2.68041601173,21.4433280938,1.80917368053,0.706127946422,1.10304573411
 01/18  06:00:00,52.7183407428,0.910328075828,0.0,10.1914124556,5.36083202345,21.4433280938,1.57442185284,1.55442185284,0.02
 01/18  07:00:00,209.084109913,3.1956740006,0.0,164.271835701,5.36083202345,21.4433280938,1.14745453903,0.0442543581376,1.1032001809
 01/18  08:00:00,182.672538264,3.1956740006,0.0,123.302138466,16.0824960704,32.6817896323,61.3836881251,60.2799693392,1.10371878596
 01/18  09:00:00,202.523123333,3.1956740006,0.0,80.6682086401,48.2474882111,70.4033123869,60.3970965034,58.2077323385,2.18936416488
 01/18  10:00:00,182.285589479,3.1956740006,0.0,68.7792462151,48.2474882111,62.0547409583,54.2485225227,52.0590177396,2.18950478313
 01/18  11:00:00,175.212223485,3.1956740006,0.0,63.6324736274,48.2474882111,60.1281475517,52.6873330649,49.4129295886,3.27440347632
 01/18  12:00:00,172.581551033,3.1956740006,0.0,59.0752077685,48.2474882111,62.0547409583,48.22722108,46.0367161732,2.19050490683
 01/18  13:00:00,175.82866088,3.1956740006,0.0,62.8666661232,48.2474882111,61.5103924513,45.0726668426,40.709419188,4.3632476546
 01/18  14:00:00,165.532621141,3.1956740006,0.0,50.4207833718,48.2474882111,63.6602354638,41.5042734571,38.2276389515,3.27663450566
 01/18  15:00:00,158.207697033,3.1956740006,0.0,46.6279471758,48.2474882111,60.1281475517,39.9751354806,37.7857973729,2.1893381077
 01/18  16:00:00,152.433436842,3.1956740006,0.0,40.8536869844,48.2474882111,60.1281475517,36.7612059226,34.571994556,2.18921136662
 01/18  17:00:00,165.986500601,3.1956740006,0.0,41.6475273007,48.2474882111,63.0180376616,34.2984178266,32.1082716405,2.19014618611
 01/18  18:00:00,165.73288959,3.1956740006,0.0,47.4041632758,37.5258241642,62.7947880557,34.538575676,32.3498129654,2.18876271051
 01/18  19:00:00,139.207289649,3.1956740006,0.0,58.3768364835,26.8041601173,36.0181789539,34.424699358,33.3207742509,1.10392510712
 01/18  20:00:00,137.332156502,3.1956740006,0.0,59.0704945452,26.8041601173,33.4493877451,32.0847605207,30.9810946542,1.1036658665
 01/18  21:00:00,132.354581982,3.1956740006,0.0,70.1754160953,16.0824960704,28.0885557216,34.7438400333,32.5566274948,2.18721253857
 01/18  22:00:00,133.991240266,3.1956740006,0.0,73.0964699839,16.0824960704,26.8041601173,34.8858206467,34.8658206467,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304477538,0.0,1.10304477538
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304203996,0.0,1.10304203996
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030406543,0.0,1.1030406543
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303898783,0.0,1.10303898783
 01/19  06:00:00,43.8368529462,0.273098422748,0.0,1.94715431206,5.36083202345,21.4433280938,0.407956473942,0.387956473942,0.02
 01/19  07:00:00,183.665365868,3.1956740006,0.0,138.853091656,5.36083202345,21.4433280938,1.10319867562,0.0,1.10319867562
 01/19  08:00:00,165.068655084,3.1956740006,0.0,105.698255287,16.0824960704,32.6817896323,34.6122968762,33.508612552,1.10368432412
 01/19  09:00:00,184.649453135,3.1956740006,0.0,62.7945384419,48.2474882111,70.4033123869,35.1207998769,32.9315146623,2.18928521456
 01/19  10:00:00,166.137877704,3.1956740006,0.0,52.6315344401,48.2474882111,62.0547409583,35.7181508288,33.528526914,2.18962391482
 01/19  11:00:00,159.503757421,3.1956740006,0.0,47.9240075631,48.2474882111,60.1281475517,33.4137768827,30.1391448231,3.27463205958
 01/19  12:00:00,157.136238513,3.1956740006,0.0,43.6298952485,48.2474882111,62.0547409583,27.0218252742,24.8313815477,2.19044372648
 01/19  13:00:00,160.443401393,3.1956740006,0.0,47.481406636,48.2474882111,61.5103924513,26.7466233224,22.3834804949,4.36314282756
 01/19  14:00:00,153.436214792,3.1956740006,0.0,38.324377022,48.2474882111,63.6602354638,25.2306698287,21.9541061153,3.27656371336
 01/19  15:00:00,146.180310434,3.1956740006,0.0,34.6005605768,48.2474882111,60.1281475517,23.7008866063,21.5115931265,2.18929347978
 01/19  16:00:00,146.428932981,3.1956740006,0.0,34.849183123,48.2474882111,60.1281475517,23.3550797001,21.1659083457,2.18917135441
 01/19  17:00:00,159.579362348,3.1956740006,0.0,35.2403890469,48.2474882111,63.0180376616,25.8243341703,23.6342229048,2.19011126554
 01/19  18:00:00,159.398007479,3.20478627596,0.0,41.0601688888,37.5258241642,62.7947880557,30.736770502,28.5480389796,2.18873152237
 01/19  19:00:00,132.520148474,3.1956740006,0.0,51.6896953079,26.8041601173,36.0181789539,38.5918619822,37.4879511102,1.10391087207
 01/19  20:00:00,133.109188723,3.1956740006,0.0,54.8475267661,26.8041601173,33.4493877451,43.1922004842,42.0885474315,1.10365305276
 01/19  21:00:00,127.407236669,3.1956740006,0.0,65.2280707827,16.0824960704,28.0885557216,42.5384784138,40.3512891941,2.18718921969
 01/19  22:00:00,129.804096172,3.1956740006,0.0,68.9093258894,16.0824960704,26.8041601173,41.6435450366,41.6235450366,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304317149,0.0,1.10304317149
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304008182,0.0,1.10304008182
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303838533,0.0,1.10303838533
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303648502,0.0,1.10303648502
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,168.056419956,3.1956740006,0.0,123.244145744,5.36083202345,21.4433280938,1.15405253321,0.0508609855556,1.10319154765
 01/20  08:00:00,151.467183949,3.1956740006,0.0,92.0967841515,16.0824960704,32.6817896323,29.1816177758,28.0777823165,1.10383545922
 01/20  09:00:00,178.138187993,3.1956740006,0.0,56.2832733,48.2474882111,70.4033123869,26.8859120416,24.6966442099,2.18926783174
 01/20  10:00:00,161.503829897,3.1956740006,0.0,47.9974866325,48.2474882111,62.0547409583,22.6981900778,20.5085776959,2.18961238185
 01/20  11:00:00,154.368226394,3.1956740006,0.0,42.7884765362,48.2474882111,60.1281475517,18.3748930347,15.1002722688,3.27462076593
 01/20  12:00:00,152.006665623,3.1956740006,0.0,38.5003223585,48.2474882111,62.0547409583,14.74205569,12.5516142839,2.1904414061
 01/20  13:00:00,152.235566758,3.1956740006,0.0,39.2735720004,48.2474882111,61.5103924513,13.6518957029,9.28874390289,4.36315179998
 01/20  14:00:00,137.128062372,3.1956740006,0.0,22.016224602,48.2474882111,63.6602354638,9.90284384522,6.62604301656,3.27680082865
 01/20  15:00:00,126.816759246,3.1956740006,0.0,15.2370093888,48.2474882111,60.1281475517,5.64074624287,3.4514403491,2.18930589377
 01/20  16:00:00,123.094374357,3.1956740006,0.0,11.5146244993,48.2474882111,60.1281475517,3.71798425704,1.5287973632,2.18918689384
 01/20  17:00:00,142.432516517,3.20079176262,0.0,18.0884254539,48.2474882111,63.0180376616,5.05143316971,2.86108566107,2.19034750864
 01/20  18:00:00,145.651874378,3.26836524883,0.0,27.2504568153,37.5258241642,62.7947880557,5.13853374655,2.94978125922,2.18875248733
 01/20  19:00:00,118.106323004,3.1956740006,0.0,37.2758698377,26.8041601173,36.0181789539,7.37302562687,6.26910421878,1.10392140809
 01/20  20:00:00,118.622556662,3.1956740006,0.0,40.3608947048,26.8041601173,33.4493877451,10.8299675453,9.72630421446,1.10366333086
 01/20  21:00:00,111.594773143,3.1956740006,0.0,49.4156072567,16.0824960704,28.0885557216,15.0490774344,12.8618662438,2.18721119065
 01/20  22:00:00,114.615440118,3.1956740006,0.0,53.7206698354,16.0824960704,26.8041601173,13.4362719309,13.4162719309,0.02
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304519294,0.0,1.10304519294
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304263083,0.0,1.10304263083
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304140714,0.0,1.10304140714
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303996097,0.0,1.10303996097
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,156.468380229,3.1956740006,0.0,111.656106017,5.36083202345,21.4433280938,1.10320084234,0.0,1.10320084234
 01/21  08:00:00,133.257183769,3.1956740006,0.0,90.7093271392,5.36083202345,26.5809105114,33.6654657319,32.5620936164,1.10337211552
 01/21  09:00:00,131.945414601,3.1956740006,0.0,70.6375956564,26.8041601173,31.2995447326,28.8680625968,27.7645079227,1.10355467417
 01/21  10:00:00,118.512407717,3.1956740006,0.0,54.9568964645,26.8041601173,33.5472370403,26.0735651189,24.9696890284,1.10387609048
 01/21  11:00:00,104.606031469,3.1956740006,0.0,42.0138169203,26.8041601173,32.583940337,25.4485309215,24.3446613032,1.10386961831
 01/21  12:00:00,102.257104043,3.1956740006,0.0,37.4171971867,26.8041601173,34.8316326447,22.7831877438,20.595477339,2.18771040478
 01/21  13:00:00,98.3970778849,3.1956740006,0.0,34.8415666326,26.8041601173,33.5472370403,16.1823617639,15.0785269668,1.10383479705
 01/21  14:00:00,93.35741138,3.19594331849,0.0,32.3704220186,26.8041601173,30.9784458315,16.287218663,15.1833909059,1.1038277571
 01/21  15:00:00,70.6221875403,3.1956740006,0.0,38.0451221196,8.04124803518,21.3317032909,16.0991644902,14.9955345598,1.1036299304
 01/21  16:00:00,67.7711831185,3.1956740006,0.0,36.4785133021,8.04124803518,20.0473076865,16.9961442681,15.892683763,1.10346050509
 01/21  17:00:00,91.6124792241,3.1956740006,0.0,50.1293771733,8.04124803518,20.3684065876,22.1144434137,21.0108996545,1.10354375912
 01/21  18:00:00,103.959681399,3.1956740006,0.0,65.262061816,2.68041601173,18.0090894769,27.6360226656,26.5328640643,1.10315860122
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315610885,0.0,1.10315610885
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315686334,0.0,1.10315686334
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306142656,0.0,1.10306142656
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299385425,0.0,1.10299385425
 01/22  02:00:00,37.0797226464,0.546196845497,0.0,2.95817362469,2.68041601173,16.0824960704,0.144085738668,0.124085738668,0.02
 01/22  03:00:00,38.9353664507,0.728262460662,0.0,4.63175181388,2.68041601173,16.0824960704,1.20040143237,0.0974119026246,1.10298952974
 01/22  04:00:00,41.3587143283,0.910328075828,0.0,6.87303407633,2.68041601173,16.0824960704,0.098826600326,0.078826600326,0.02
 01/22  05:00:00,40.8146033644,0.728262460662,0.0,6.51098872757,2.68041601173,16.0824960704,1.38768031666,0.284637727394,1.10304258927
 01/22  06:00:00,42.9221453058,0.910328075828,0.0,8.43646505374,2.68041601173,16.0824960704,0.249755934419,0.229755934419,0.02
 01/22  07:00:00,42.2359609902,0.728262460662,0.0,7.93234635335,2.68041601173,16.0824960704,1.89048917295,0.787499955111,1.10298921783
 01/22  08:00:00,36.8375983389,0.910328075828,0.0,9.75391808684,2.68041601173,16.0824960704,0.846313686492,0.826313686492,0.02
 01/22  09:00:00,27.7890541134,0.728262460662,0.0,8.28943947658,2.68041601173,16.0824960704,2.1409839238,1.0379376755,1.1030462483
 01/22  10:00:00,29.166164356,0.910328075828,0.0,9.48448410398,2.68041601173,16.0824960704,1.00097774783,0.980977747833,0.02
 01/22  11:00:00,27.029387442,0.728262460662,0.0,7.52977280517,2.68041601173,16.0824960704,0.93284632593,0.91284632593,0.02
 01/22  12:00:00,28.0246222048,0.910328075828,0.0,8.34294195275,2.68041601173,16.0824960704,1.66920298583,0.566162324156,1.10304066167
 01/22  13:00:00,26.7425338536,0.728262460662,0.0,7.2429192167,2.68041601173,16.0824960704,1.67751384639,0.574352443394,1.10316140299
 01/22  14:00:00,28.2405902302,0.910328075828,0.0,8.55890997821,2.68041601173,16.0824960704,0.243309509354,0.223309509354,0.02
 01/22  15:00:00,27.1190492897,0.728262460662,0.0,7.6194346528,2.68041601173,16.0824960704,1.48319573789,0.380110913645,1.10308482424
 01/22  16:00:00,28.3989489139,0.910328075828,0.0,8.71726866191,2.68041601173,16.0824960704,0.164802527899,0.144802527899,0.02
 01/22  17:00:00,37.3584031575,0.728262460662,0.0,7.98945518729,2.68041601173,16.0824960704,1.33698480763,0.233994895987,1.10298991164
 01/22  18:00:00,44.4869330876,0.910328075828,0.0,10.0012528356,2.68041601173,16.0824960704,0.160457166985,0.140457166985,0.02
 01/22  19:00:00,43.1743290697,0.728262460662,0.0,8.87071443288,2.68041601173,16.0824960704,1.50550013608,0.402459277466,1.10304085862
 01/22  20:00:00,45.2914046246,0.910328075828,0.0,10.8057243726,2.68041601173,16.0824960704,0.314464934813,0.294464934813,0.02
 01/22  21:00:00,43.9118241422,0.728262460662,0.0,9.60820950533,2.68041601173,16.0824960704,0.665991213443,0.645991213443,0.02
 01/22  22:00:00,47.6309295915,1.0948343535,0.0,12.9607430618,2.68041601173,16.0824960704,1.84770714614,0.744637736744,1.10306940939
 01/22  23:00:00,51.324734898,1.65079384903,0.0,16.0985888727,2.68041601173,16.0824960704,1.18473566466,1.16473566466,0.02
 01/22  24:00:00,54.6122726806,1.64835318652,0.0,19.3885673179,2.68041601173,16.0824960704,2.68858179854,1.58554213591,1.10303966263
 01/23  01:00:00,58.8188934259,1.65079384903,0.0,18.2319153772,2.68041601173,21.4433280938,1.85078528306,1.83078528306,0.02
 01/23  02:00:00,63.6253289237,1.93892395756,0.0,22.7502207665,2.68041601173,21.4433280938,3.35804988039,2.25496082532,1.10308905507
 01/23  03:00:00,65.1761135744,2.23193539111,0.0,24.0079939837,2.68041601173,21.4433280938,2.40598241818,2.38598241818,0.02
 01/23  04:00:00,68.7969250786,2.3955351692,0.0,27.4652057097,2.68041601173,21.4433280938,3.90531095934,2.80221148019,1.10309947915
 01/23  05:00:00,67.3131928604,2.31495561141,0.0,26.0620530493,2.68041601173,21.4433280938,2.71128830073,2.69128830073,0.02
 01/23  06:00:00,73.2994627546,2.4785553895,0.0,29.2043071537,5.36083202345,21.4433280938,4.13888028483,3.03584680259,1.10303348224
 01/23  07:00:00,255.627680872,3.1956740006,0.0,210.815406661,5.36083202345,21.4433280938,1.30459539859,0.201447691278,1.10314770731
 01/23  08:00:00,218.00765718,3.1956740006,0.0,158.637257383,16.0824960704,32.6817896323,58.6309442165,57.5271559016,1.10378831496
 01/23  09:00:00,225.906918698,3.1956740006,0.0,104.052004005,48.2474882111,70.4033123869,53.5067667745,51.3173465209,2.18942025365
 01/23  10:00:00,203.43539278,3.1956740006,0.0,89.9290495161,48.2474882111,62.0547409583,49.9855414894,47.7960557111,2.18948577828
 01/23  11:00:00,190.821398682,3.1956740006,0.0,79.241648824,48.2474882111,60.1281475517,46.3411046248,44.1513548707,2.18974975406
 01/23  12:00:00,179.356672414,3.1956740006,0.0,65.8503291501,48.2474882111,62.0547409583,41.7758867437,38.5002924162,3.27559432751
 01/23  13:00:00,185.424380332,3.1956740006,0.0,72.4623855746,48.2474882111,61.5103924513,36.1806567576,32.9037215891,3.27693516855
 01/23  14:00:00,176.202067603,3.1956740006,0.0,61.0902298339,48.2474882111,63.6602354638,36.2663218955,32.9889944446,3.27732745082
 01/23  15:00:00,169.032762293,3.1956740006,0.0,57.4530124359,48.2474882111,60.1281475517,37.6459130273,34.3717608201,3.27415220728
 01/23  16:00:00,164.985454048,3.1956740006,0.0,53.4057041905,48.2474882111,60.1281475517,33.2894833514,31.1006564086,2.18882694272
 01/23  17:00:00,175.32640096,3.1956740006,0.0,50.9874276595,48.2474882111,63.0180376616,28.0723908102,25.8821979917,2.19019281846
 01/23  18:00:00,173.980718942,3.1956740006,0.0,55.6519926271,37.5258241642,62.7947880557,26.2664017123,24.0778879694,2.18851374288
 01/23  19:00:00,146.216577405,3.1956740006,0.0,65.3861242393,26.8041601173,36.0181789539,26.0272300044,24.9232931116,1.1039368928
 01/23  20:00:00,145.111891798,3.1956740006,0.0,66.8502298411,26.8041601173,33.4493877451,23.5553151843,22.4517813057,1.10353387859
 01/23  21:00:00,138.507271085,3.1956740006,0.0,76.3281051985,16.0824960704,28.0885557216,22.1674798232,21.0638422265,1.10363759668
 01/23  22:00:00,138.844032884,3.1956740006,0.0,77.9492626017,16.0824960704,26.8041601173,22.3346931994,21.231448377,1.10324482234
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304076826,0.0,1.10304076826
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303942024,0.0,1.10303942024
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303794906,0.0,1.10303794906
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303636955,0.0,1.10303636955
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  07:00:00,173.386417548,3.1956740006,0.0,128.574143336,5.36083202345,21.4433280938,1.10315061471,0.0,1.10315061471
 01/24  08:00:00,155.277921366,3.1956740006,0.0,95.9075215688,16.0824960704,32.6817896323,20.0204842725,18.9167691556,1.10371511685
 01/24  09:00:00,177.631200038,3.1956740006,0.0,55.7762853455,48.2474882111,70.4033123869,15.0364181455,12.8472020965,2.18921604905
 01/24  10:00:00,153.192337985,3.1956740006,0.0,39.6859947213,48.2474882111,62.0547409583,11.6102146119,9.42052522657,2.18968938531
 01/24  11:00:00,149.418609711,3.1956740006,0.0,37.8388598538,48.2474882111,60.1281475517,9.16342764799,5.8891423088,3.2742853392
 01/24  12:00:00,147.774525556,3.1956740006,0.0,34.2681822915,48.2474882111,62.0547409583,5.63018204659,3.43953366279,2.19064838379
 01/24  13:00:00,146.963858749,3.1956740006,0.0,34.0018639922,48.2474882111,61.5103924513,4.384686779,1.10743062337,3.27725615563
 01/24  14:00:00,136.247971107,3.1956740006,0.0,21.1361333372,48.2474882111,63.6602354638,4.3631268576,0.0,4.3631268576
 01/24  15:00:00,132.66278047,3.1956740006,0.0,21.0830306129,48.2474882111,60.1281475517,2.18914729562,0.0,2.18914729562
 01/24  16:00:00,135.186281912,3.1956740006,0.0,23.6065320549,48.2474882111,60.1281475517,2.18904433208,0.0,2.18904433208
 01/24  17:00:00,146.896106095,3.1956740006,0.0,25.0244661274,48.2474882111,63.0180376616,2.19041760538,0.0,2.19041760538
 01/24  18:00:00,148.533808538,3.21267275099,0.0,30.1880834733,37.5258241642,62.7947880557,2.18864041269,0.0,2.18864041269
 01/24  19:00:00,120.014860118,3.1956740006,0.0,39.1844069522,26.8041601173,36.0181789539,1.10387007916,0.0,1.10387007916
 01/24  20:00:00,119.406949877,3.1956740006,0.0,41.1452879203,26.8041601173,33.4493877451,1.10362297801,0.0,1.10362297801
 01/24  21:00:00,113.686947198,3.1956740006,0.0,51.5077813111,16.0824960704,28.0885557216,1.62093482401,0.517374656571,1.10356016744
 01/24  22:00:00,115.757607756,3.1956740006,0.0,54.8628374741,16.0824960704,26.8041601173,3.89506133147,2.79162297493,1.10343835654
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303500591,0.0,1.10303500591
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304573154,0.0,1.10304573154
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304536981,0.0,1.10304536981
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304482768,0.0,1.10304482768
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,136.516643473,3.1956740006,0.0,91.704369261,5.36083202345,21.4433280938,1.10316164491,0.0,1.10316164491
 01/25  08:00:00,128.45618788,3.1956740006,0.0,69.0857880828,16.0824960704,32.6817896323,4.23565857113,3.13184005673,1.1038185144
 01/25  09:00:00,157.82528426,3.1956740006,0.0,35.9703695677,48.2474882111,70.4033123869,3.16426190601,0.97501721941,2.1892446866
 01/25  10:00:00,143.10923293,3.1956740006,0.0,29.6028896661,48.2474882111,62.0547409583,2.37600149556,0.186391398402,2.18961009715
 01/25  11:00:00,137.338438724,3.1956740006,0.0,25.7586888668,48.2474882111,60.1281475517,3.27464603953,0.0,3.27464603953
 01/25  12:00:00,136.224806326,3.1956740006,0.0,22.7184630618,48.2474882111,62.0547409583,2.19048207827,0.0,2.19048207827
 01/25  13:00:00,139.764457741,3.1956740006,0.0,26.8024629839,48.2474882111,61.5103924513,4.36329134381,0.0,4.36329134381
 01/25  14:00:00,135.831075832,3.1956740006,0.0,20.7192380629,48.2474882111,63.6602354638,3.27672250624,0.0,3.27672250624
 01/25  15:00:00,131.815386582,3.1956740006,0.0,20.2356367247,48.2474882111,60.1281475517,2.18941252321,0.0,2.18941252321
 01/25  16:00:00,132.32780902,3.1956740006,0.0,20.7480591628,48.2474882111,60.1281475517,2.18930623337,0.0,2.18930623337
 01/25  17:00:00,143.963029895,3.19567655114,0.0,22.0913873771,48.2474882111,63.0180376616,2.19027082472,0.0,2.19027082472
 01/25  18:00:00,145.038622225,3.26604451371,0.0,26.6395253973,37.5258241642,62.7947880557,2.34173094396,0.153054765624,2.18867617834
 01/25  19:00:00,115.476863367,3.1956740006,0.0,34.6464102012,26.8041601173,36.0181789539,3.07568574504,1.9717517354,1.10393400963
 01/25  20:00:00,115.161383485,3.1956740006,0.0,36.899721528,26.8041601173,33.4493877451,5.71680855788,4.61307748495,1.10373107294
 01/25  21:00:00,107.352324676,3.1956740006,0.0,45.1731587896,16.0824960704,28.0885557216,9.79230955217,7.60495839306,2.18735115911
 01/25  22:00:00,110.598713913,3.1956740006,0.0,49.7039436306,16.0824960704,26.8041601173,11.0109988476,10.9909988476,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030493662,0.0,1.1030493662
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304565666,0.0,1.10304565666
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304517097,0.0,1.10304517097
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304453569,0.0,1.10304453569
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,144.533099759,3.1956740006,0.0,99.7208255469,5.36083202345,21.4433280938,1.10323771306,0.0,1.10323771306
 01/26  08:00:00,133.43748787,3.1956740006,0.0,74.0670880731,16.0824960704,32.6817896323,27.3986596113,26.2948794335,1.1037801778
 01/26  09:00:00,156.515047648,3.1956740006,0.0,34.6601329557,48.2474882111,70.4033123869,25.0913684173,22.9022713613,2.18909705607
 01/26  10:00:00,141.568528111,3.1956740006,0.0,28.0621848467,48.2474882111,62.0547409583,21.9673515042,18.6930006586,3.27435084552
 01/26  11:00:00,134.392013699,3.1956740006,0.0,22.8122638416,48.2474882111,60.1281475517,18.1937765767,16.0040168029,2.18975977381
 01/26  12:00:00,138.19310123,3.1956740006,0.0,24.6867579663,48.2474882111,62.0547409583,18.6784248465,15.4029424597,3.27548238683
 01/26  13:00:00,140.176896493,3.1956740006,0.0,27.2149017363,48.2474882111,61.5103924513,18.166683864,14.8893230664,3.27736079759
 01/26  14:00:00,132.561473268,3.19971061192,0.0,17.4455988874,48.2474882111,63.6602354638,17.2945659094,14.0173680688,3.27719784057
 01/26  15:00:00,123.724707912,3.1956740006,0.0,12.1449580542,48.2474882111,60.1281475517,15.3887417377,13.1995258526,2.18921588504
 01/26  16:00:00,124.476478083,3.1956740006,0.0,12.8967282251,48.2474882111,60.1281475517,17.5832429632,15.3941913396,2.18905162356
 01/26  17:00:00,141.223648353,3.23022135501,0.0,19.3174610313,48.2474882111,63.0180376616,22.3498610968,19.0746822466,3.27517885016
 01/26  18:00:00,146.332303095,3.30608303513,0.0,27.8931677455,37.5258241642,62.7947880557,23.8164304654,22.7122371329,1.1041933325
 01/26  19:00:00,118.278864047,3.1956740006,0.0,37.4484108816,26.8041601173,36.0181789539,31.3840361121,29.196148734,2.18788737811
 01/26  20:00:00,119.518776006,3.1956740006,0.0,41.2571140487,26.8041601173,33.4493877451,34.0696759967,32.9660567406,1.10361925606
 01/26  21:00:00,111.5557304,3.1956740006,0.0,49.3765645133,16.0824960704,28.0885557216,37.498423293,36.3947455101,1.10367778292
 01/26  22:00:00,113.9733139,3.1956740006,0.0,53.0785436172,16.0824960704,26.8041601173,35.0220793725,34.411571151,0.610508221534
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.512479356998,0.0,0.512479356998
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030360827,0.0,1.1030360827
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303483889,0.0,1.10303483889
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304625575,0.0,1.10304625575
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318705309,0.0,1.10318705309
 01/27  07:00:00,160.138574045,3.1956740006,0.0,115.326299833,5.36083202345,21.4433280938,0.11123207484,0.0912320748396,0.02
 01/27  08:00:00,142.274615628,3.1956740006,0.0,85.3715491641,16.0824960704,32.6817896323,40.1648241234,39.0610971364,1.10372698701
 01/27  09:00:00,171.615952952,3.1956740006,0.0,49.7610382592,48.2474882111,70.4033123869,38.5642869317,36.3753656183,2.18892131346
 01/27  10:00:00,148.259269783,3.1956740006,0.0,34.7529265189,48.2474882111,62.0547409583,40.1602821051,36.8859904435,3.2742916616
 01/27  11:00:00,145.831290457,3.1956740006,0.0,34.2515405997,48.2474882111,60.1281475517,35.5350321387,33.3452669727,2.18976516601
 01/27  12:00:00,145.950997911,3.1956740006,0.0,32.4446546465,48.2474882111,62.0547409583,31.191726877,27.915744425,3.27598245202
 01/27  13:00:00,140.40007426,3.1956740006,0.0,27.4380795031,48.2474882111,61.5103924513,25.6344738899,22.3565680198,3.27790587004
 01/27  14:00:00,133.815496029,3.24349370061,0.0,18.655838559,48.2474882111,63.6602354638,21.2818448778,18.0045786011,3.27726627669
 01/27  15:00:00,127.189885063,3.1956740006,0.0,15.6101352054,48.2474882111,60.1281475517,20.6311514466,18.4418284341,2.18932301246
 01/27  16:00:00,124.810310379,3.1956740006,0.0,13.2305605216,48.2474882111,60.1281475517,20.0600195916,17.8711711137,2.18884847787
 01/27  17:00:00,139.601795931,3.23569710951,0.0,17.6901328542,48.2474882111,63.0180376616,19.6480797179,16.3729703953,3.27510932256
 01/27  18:00:00,145.895051447,3.30894515167,0.0,27.4530539815,37.5258241642,62.7947880557,24.6911183528,23.5869627979,1.10415555492
 01/27  19:00:00,118.38306036,3.1956740006,0.0,37.5526071939,26.8041601173,36.0181789539,33.4588371835,31.2708008817,2.18803630187
 01/27  20:00:00,118.797723647,3.1956740006,0.0,40.5360616901,26.8041601173,33.4493877451,34.0578523776,32.9543239786,1.103528399
 01/27  21:00:00,111.802318018,3.1956740006,0.0,49.6231521309,16.0824960704,28.0885557216,37.4934674718,36.3897770336,1.10369043827
 01/27  22:00:00,115.449545835,3.1956740006,0.0,54.5547755524,16.0824960704,26.8041601173,38.2998380585,37.196623608,1.10321445051
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030437977,0.0,1.1030437977
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304318267,0.0,1.10304318267
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,34.8242279131,0.182065615166,0.0,1.06681012172,2.68041601173,16.0824960704,1.39395028732,0.290907997455,1.10304228986
 01/28  05:00:00,39.9089486846,0.910328075828,0.0,5.42326843262,2.68041601173,16.0824960704,0.210417006771,0.190417006771,0.02
 01/28  06:00:00,39.6637144732,0.728262460662,0.0,5.36009983639,2.68041601173,16.0824960704,1.63546492262,0.532281835843,1.10318308677
 01/28  07:00:00,174.423739678,3.1956740006,0.0,129.611465466,5.36083202345,21.4433280938,0.0590512732101,0.0390512732101,0.02
 01/28  08:00:00,140.396809355,3.1956740006,0.0,100.316286059,5.36083202345,26.5809105114,61.632533063,60.5292713096,1.10326175331
 01/28  09:00:00,123.000632661,3.1956740006,0.0,61.6928137165,26.8041601173,31.2995447326,58.6144392797,57.5108950963,1.10354418344
 01/28  10:00:00,108.379752033,3.1956740006,0.0,44.8242407806,26.8041601173,33.5472370403,53.7979400082,51.6101664074,2.18777360083
 01/28  11:00:00,107.24171688,3.1956740006,0.0,44.6495023315,26.8041601173,32.583940337,46.9416685098,45.8378694069,1.10379910288
 01/28  12:00:00,106.51984674,3.30041768038,0.0,41.5751962034,26.8041601173,34.8316326447,38.6106357785,37.5067063937,1.1039293848
 01/28  13:00:00,102.065648953,3.46021862949,0.0,38.2455930722,26.8041601173,33.5472370403,30.346542937,28.1588961826,2.18764675434
 01/28  14:00:00,96.1350006731,3.46167964078,0.0,34.8822749894,26.8041601173,30.9784458315,26.2711181137,25.1673134274,1.10380468635
 01/28  15:00:00,71.4427236328,3.25755186135,0.0,38.8037803513,8.04124803518,21.3317032909,28.618199576,27.5146517052,1.10354787072
 01/28  16:00:00,68.4226616733,3.1956740006,0.0,37.129991857,8.04124803518,20.0473076865,30.9120351263,29.8085269186,1.10350820766
 01/28  17:00:00,87.1190383631,3.1956740006,0.0,48.1032696456,8.04124803518,20.3684065876,36.0375571253,34.9339995365,1.10355758881
 01/28  18:00:00,104.386284319,3.1956740006,0.0,65.688664736,2.68041601173,18.0090894769,40.5596523049,40.5396523049,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321551546,0.0,1.10321551546
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315001121,0.0,1.10315001121
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327244215,0.0,1.10327244215
 01/28  23:00:00,34.7578940679,0.182065615166,0.0,1.00047627657,2.68041601173,16.0824960704,0.210152757379,0.190152757379,0.02
 01/28  24:00:00,40.0760361432,0.910328075828,0.0,5.59035589118,2.68041601173,16.0824960704,1.29281271167,0.189765687597,1.10304702407
 01/29  01:00:00,39.8566012675,0.728262460662,0.0,5.5529866306,2.68041601173,16.0824960704,0.67626070768,0.65626070768,0.02
 01/29  02:00:00,42.1027914074,0.910328075828,0.0,7.61711115533,2.68041601173,16.0824960704,2.02239701208,0.919407629451,1.10298938263
 01/29  03:00:00,41.3812446197,0.728262460662,0.0,7.07762998284,2.68041601173,16.0824960704,1.42246436203,1.40246436203,0.02
 01/29  04:00:00,43.2637782043,0.910328075828,0.0,8.77809795229,2.68041601173,16.0824960704,2.59124761848,1.48819848474,1.10304913373
 01/29  05:00:00,42.2518306832,0.728262460662,0.0,7.94821604634,2.68041601173,16.0824960704,1.59708276538,1.57708276538,0.02
 01/29  06:00:00,44.4422957703,0.910328075828,0.0,9.95661551832,2.68041601173,16.0824960704,2.84259432025,1.73938066225,1.103213658
 01/29  07:00:00,43.3086970194,0.728262460662,0.0,9.00508238258,2.68041601173,16.0824960704,1.82552441152,1.80552441152,0.02
 01/29  08:00:00,35.2664937859,0.910328075828,0.0,10.6501468672,2.68041601173,16.0824960704,3.0700870444,1.96704062584,1.10304641856
 01/29  09:00:00,29.041971655,0.728262460662,0.0,9.54235701815,2.68041601173,16.0824960704,2.05235117196,2.03235117196,0.02
 01/29  10:00:00,30.504512779,0.910328075828,0.0,10.822832527,2.68041601173,16.0824960704,3.38057765641,2.27758739206,1.10299026436
 01/29  11:00:00,29.0076894412,0.728262460662,0.0,9.50807480432,2.68041601173,16.0824960704,2.06805115679,2.04805115679,0.02
 01/29  12:00:00,30.984378737,0.910328075828,0.0,11.302698485,2.68041601173,16.0824960704,3.26469717387,2.16159618887,1.103100985
 01/29  13:00:00,28.8789304632,0.728262460662,0.0,9.3793158263,2.68041601173,16.0824960704,1.90909656767,1.88909656767,0.02
 01/29  14:00:00,28.9498917991,0.910328075828,0.0,9.26821154703,2.68041601173,16.0824960704,2.88231838331,1.77899346884,1.10332491446
 01/29  15:00:00,24.436304779,0.728262460662,0.0,4.9366901421,2.68041601173,16.0824960704,1.45830315767,1.43830315767,0.02
 01/29  16:00:00,26.44952983,0.910328075828,0.0,6.767849578,2.68041601173,16.0824960704,2.14316889394,1.04016894115,1.10299995278
 01/29  17:00:00,35.2168266681,0.728262460662,0.0,8.31521203124,2.68041601173,16.0824960704,1.04593753387,1.02593753387,0.02
 01/29  18:00:00,47.9279714225,1.39004439778,0.0,12.9625748485,2.68041601173,16.0824960704,2.28304651895,1.18022025908,1.10282625987
 01/29  19:00:00,48.6524875024,1.42938631582,0.0,13.6477490104,2.68041601173,16.0824960704,1.37523824734,1.35523824734,0.02
 01/29  20:00:00,53.6663084546,1.8328594642,0.0,18.2580968142,2.68041601173,16.0824960704,2.72243351661,1.61944086089,1.10299265572
 01/29  21:00:00,51.7981309073,1.46628757136,0.0,16.7564911598,2.68041601173,16.0824960704,1.89188694198,1.87188694198,0.02
 01/29  22:00:00,59.5344711487,2.33098078598,0.0,23.6281381866,2.68041601173,16.0824960704,3.40541724259,2.30221618822,1.10320105438
 01/29  23:00:00,59.1695528244,2.26328168621,0.0,23.330918962,2.68041601173,16.0824960704,2.36646323322,2.34646323322,0.02
 01/29  24:00:00,63.5050854135,2.49702122658,0.0,27.4327120107,2.68041601173,16.0824960704,3.86392517522,2.76088085325,1.10304432197
 01/30  01:00:00,65.2871276062,2.26328168621,0.0,24.0876617204,2.68041601173,21.4433280938,2.68816474675,2.66816474675,0.02
 01/30  02:00:00,68.9935271821,2.46381313846,0.0,27.593529844,2.68041601173,21.4433280938,4.17375408219,3.0706619156,1.1030921666
 01/30  03:00:00,67.2697495704,2.29648977433,0.0,26.0370755964,2.68041601173,21.4433280938,2.90112772116,2.88112772116,0.02
 01/30  04:00:00,70.9898520257,2.49702122658,0.0,29.5566465995,2.68041601173,21.4433280938,4.38968493384,3.28659544377,1.10308949007
 01/30  05:00:00,68.8503541101,2.29648977433,0.0,27.6176801361,2.68041601173,21.4433280938,3.04132114844,3.02132114844,0.02
 01/30  06:00:00,74.8643675576,2.49702122658,0.0,30.7507461197,5.36083202345,21.4433280938,4.44181164883,3.33860664579,1.10320500304
 01/30  07:00:00,258.056277678,3.1956740006,0.0,213.244003466,5.36083202345,21.4433280938,0.259342699884,0.239342699884,0.02
 01/30  08:00:00,217.476961212,3.1956740006,0.0,160.573894748,16.0824960704,32.6817896323,54.2102162023,53.1064596584,1.10375654399
 01/30  09:00:00,227.406871578,3.1956740006,0.0,105.551956886,48.2474882111,70.4033123869,49.0542557111,46.865448012,2.18880769911
 01/30  10:00:00,204.738943765,3.1956740006,0.0,91.2326005005,48.2474882111,62.0547409583,46.5705329563,43.2961113989,3.27442155738
 01/30  11:00:00,193.932047418,3.1956740006,0.0,82.3522975604,48.2474882111,60.1281475517,44.5741937964,42.3846680139,2.18952578246
 01/30  12:00:00,187.452266488,3.1956740006,0.0,73.9459232238,48.2474882111,62.0547409583,42.0630937219,38.786951071,3.27614265093
 01/30  13:00:00,189.496006529,3.1956740006,0.0,76.534011772,48.2474882111,61.5103924513,39.2814709894,36.0036562061,3.27781478325
 01/30  14:00:00,178.099773851,3.1956740006,0.0,62.9879360813,48.2474882111,63.6602354638,38.5853866709,35.3087740869,3.27661258396
 01/30  15:00:00,169.285506152,3.1956740006,0.0,57.7057562945,48.2474882111,60.1281475517,36.8990003842,34.7094959986,2.18950438555
 01/30  16:00:00,163.923366871,3.1956740006,0.0,52.3436170138,48.2474882111,60.1281475517,33.582625677,31.3936393789,2.1889862981
 01/30  17:00:00,173.242507592,3.1956740006,0.0,51.3708676245,48.2474882111,63.0180376616,34.9294807171,31.6545193302,3.27496138693
 01/30  18:00:00,175.855623852,3.1956740006,0.0,57.5268975376,37.5258241642,62.7947880557,35.9784475763,33.7901627256,2.18828485072
 01/30  19:00:00,147.918671556,3.1956740006,0.0,67.0882183897,26.8041601173,36.0181789539,32.9621943337,31.8582615731,1.10393276054
 01/30  20:00:00,147.23783996,3.1956740006,0.0,68.9761780031,26.8041601173,33.4493877451,31.2887837541,30.1851930579,1.10359069617
 01/30  21:00:00,141.323260701,3.1956740006,0.0,79.1440948145,16.0824960704,28.0885557216,31.9386514551,30.8350299258,1.10362152933
 01/30  22:00:00,141.7413774,3.1956740006,0.0,80.8466071182,16.0824960704,26.8041601173,32.164485493,31.0612753523,1.10321014067
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304579253,0.0,1.10304579253
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304547514,0.0,1.10304547514
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304492847,0.0,1.10304492847
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316779652,0.0,1.10316779652
 01/31  07:00:00,181.574103747,3.1956740006,0.0,136.761829535,5.36083202345,21.4433280938,1.16276526864,0.0596165425085,1.10314872613
 01/31  08:00:00,157.893403632,3.1956740006,0.0,100.990337168,16.0824960704,32.6817896323,30.2590079405,29.1552845904,1.10372335014
 01/31  09:00:00,183.501115248,3.1956740006,0.0,61.6462005551,48.2474882111,70.4033123869,25.2607244689,23.0713562685,2.1893682004
 01/31  10:00:00,164.681026452,3.1956740006,0.0,51.1746831879,48.2474882111,62.0547409583,19.0992555188,16.9098682183,2.18938730051
 01/31  11:00:00,158.474050105,3.1956740006,0.0,46.8943002471,48.2474882111,60.1281475517,19.2441505658,17.0544794339,2.18967113187
 01/31  12:00:00,157.190938955,3.1956740006,0.0,43.6845956908,48.2474882111,62.0547409583,24.5516068994,21.276090328,3.27551657144
 01/31  13:00:00,161.415101948,3.1956740006,0.0,48.4531071908,48.2474882111,61.5103924513,23.2170793415,19.9401681297,3.27691121184
 01/31  14:00:00,150.154542247,3.1956740006,0.0,35.0427044777,48.2474882111,63.6602354638,20.7141761159,17.4368229992,3.2773531167
 01/31  15:00:00,131.323335598,3.1956740006,0.0,19.7435857409,48.2474882111,60.1281475517,20.0828497717,16.8084942337,3.27435553807
 01/31  16:00:00,125.481102074,3.1956740006,0.0,13.9013522167,48.2474882111,60.1281475517,18.1756396266,15.9867589489,2.18888067777
 01/31  17:00:00,138.942180193,3.1956740006,0.0,19.5378735594,48.2474882111,63.0180376616,17.5341574184,15.3438812233,2.19027619508
 01/31  18:00:00,150.670139062,3.22320774824,0.0,32.3138789996,37.5258241642,62.7947880557,19.894032853,17.7056526961,2.18838015689
 01/31  19:00:00,123.747909507,3.1956740006,0.0,42.9174563414,26.8041601173,36.0181789539,22.692093752,21.5882799954,1.10381375654
 01/31  20:00:00,123.849056565,3.1956740006,0.0,45.5873946075,26.8041601173,33.4493877451,23.31593084,22.2123544493,1.10357639071
 01/31  21:00:00,119.007896161,3.1956740006,0.0,56.8287302741,16.0824960704,28.0885557216,24.3510145589,23.2473280888,1.10368647007
 01/31  22:00:00,121.437706531,3.1956740006,0.0,60.5429362484,16.0824960704,26.8041601173,24.8674762978,23.7640740044,1.10340229336
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030404304,0.0,1.1030404304
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303896274,0.0,1.10303896274
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030380456,0.0,1.1030380456
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303709611,0.0,1.10303709611
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,165.67541098,3.1956740006,0.0,120.863136768,5.36083202345,21.4433280938,1.10320135653,0.0,1.10320135653
 02/01  08:00:00,146.988226366,3.1956740006,0.0,90.0851599019,16.0824960704,32.6817896323,14.1170836411,13.0132960201,1.10378762102
 02/01  09:00:00,171.011663252,3.1956740006,0.0,49.1567485593,48.2474882111,70.4033123869,9.11145086897,6.92203962539,2.18941124359
 02/01  10:00:00,153.613209172,3.1956740006,0.0,40.1068659079,48.2474882111,62.0547409583,4.32120954306,2.13163235783,2.18957718523
 02/01  11:00:00,146.721669766,3.1956740006,0.0,35.1419199083,48.2474882111,60.1281475517,3.92406606919,0.64944110686,3.27462496233
 02/01  12:00:00,145.211328322,3.1956740006,0.0,31.7049850575,48.2474882111,62.0547409583,2.38463322385,0.194141162123,2.19049206173
 02/01  13:00:00,148.892609979,3.1956740006,0.0,35.9306152222,48.2474882111,61.5103924513,4.36337249892,0.0,4.36337249892
 02/01  14:00:00,142.669365903,3.1956740006,0.0,27.5575281336,48.2474882111,63.6602354638,3.27682277944,0.0,3.27682277944
 02/01  15:00:00,136.659681424,3.1956740006,0.0,25.0799315661,48.2474882111,60.1281475517,2.18919770999,0.0,2.18919770999
 02/01  16:00:00,131.401416495,3.1956740006,0.0,19.8216666378,48.2474882111,60.1281475517,2.18883404919,0.0,2.18883404919
 02/01  17:00:00,141.233153753,3.1956740006,0.0,21.8288471191,48.2474882111,63.0180376616,2.19001587472,0.0,2.19001587472
 02/01  18:00:00,145.961235024,3.25001469098,0.0,27.5781680187,37.5258241642,62.7947880557,2.55465594685,0.365862104007,2.18879384285
 02/01  19:00:00,117.546962644,3.1956740006,0.0,36.7165094781,26.8041601173,36.0181789539,5.58520245467,4.48120378871,1.10399866596
 02/01  20:00:00,117.080557432,3.1956740006,0.0,38.8188954752,26.8041601173,33.4493877451,9.130928774,6.94358895027,2.18733982373
 02/01  21:00:00,110.334110975,3.1956740006,0.0,48.1549450887,16.0824960704,28.0885557216,6.40734069773,5.30373369641,1.10360700132
 02/01  22:00:00,112.84795146,3.1956740006,0.0,51.9531811774,16.0824960704,26.8041601173,5.19591854562,5.17591854562,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310772825,0.0,1.10310772825
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304723402,0.0,1.10304723402
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304701499,0.0,1.10304701499
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304672529,0.0,1.10304672529
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319598619,0.0,1.10319598619
 02/02  07:00:00,139.182987151,3.1956740006,0.0,94.3707129385,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  08:00:00,126.331381579,3.1956740006,0.0,69.4283151145,16.0824960704,32.6817896323,13.5355063853,12.431842497,1.10366388836
 02/02  09:00:00,158.715516584,3.1956740006,0.0,36.8606018912,48.2474882111,70.4033123869,10.4757222978,8.28673243107,2.18898986675
 02/02  10:00:00,140.666108274,3.1956740006,0.0,27.15976501,48.2474882111,62.0547409583,10.1820274818,6.90758030696,3.27444717481
 02/02  11:00:00,135.293328101,3.1956740006,0.0,23.7135782435,48.2474882111,60.1281475517,6.20431848526,4.01464733267,2.18967115258
 02/02  12:00:00,130.453131156,3.1956740006,0.0,16.9467878917,48.2474882111,62.0547409583,5.41692169016,2.14105462886,3.2758670613
 02/02  13:00:00,131.79222393,3.1956740006,0.0,18.8302291726,48.2474882111,61.5103924513,3.58596438579,0.308404010807,3.27756037499
 02/02  14:00:00,126.753564251,3.21254221434,0.0,11.6248582676,48.2474882111,63.6602354638,3.27762698784,0.0,3.27762698784
 02/02  15:00:00,120.171622378,3.1956740006,0.0,8.5918725205,48.2474882111,60.1281475517,2.18952280782,0.0,2.18952280782
 02/02  16:00:00,118.68678707,3.1956740006,0.0,7.10703721298,48.2474882111,60.1281475517,2.84523501596,0.6564051375,2.18882987846
 02/02  17:00:00,130.264549978,3.24274277416,0.0,10.8131745699,48.2474882111,63.0180376616,6.31219656821,3.03708579199,3.27511077623
 02/02  18:00:00,137.575856425,3.31234556611,0.0,19.1304585453,37.5258241642,62.7947880557,5.06725806107,3.96309910281,1.10415895826
 02/02  19:00:00,109.197518621,3.1956740006,0.0,28.3670654552,26.8041601173,36.0181789539,13.5730750663,11.3850251624,2.18804990396
 02/02  20:00:00,109.961691533,3.1956740006,0.0,31.7000295763,26.8041601173,33.4493877451,15.569084974,14.4655487495,1.10353622451
 02/02  21:00:00,102.334879504,3.1956740006,0.0,40.1557136174,16.0824960704,28.0885557216,19.956693871,18.8529923831,1.10370148797
 02/02  22:00:00,106.018877236,3.1956740006,0.0,45.1241069533,16.0824960704,26.8041601173,22.9368372578,21.8336593535,1.10317790428
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304656978,0.0,1.10304656978
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304635445,0.0,1.10304635445
