Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304596077,0.0,1.10304596077
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319189659,0.0,1.10319189659
 02/03  07:00:00,151.668406572,3.1956740006,0.0,106.85613236,5.36083202345,21.4433280938,0.0714091215283,0.0514091215283,0.02
 02/03  08:00:00,132.594655502,3.1956740006,0.0,75.6915890384,16.0824960704,32.6817896323,45.4566471232,43.2694101067,2.18723701648
 02/03  09:00:00,151.225024847,3.19971269034,0.0,29.3660714644,48.2474882111,70.4033123869,37.0071491824,34.8178856896,2.1892634928
 02/03  10:00:00,132.715140848,3.1956740006,0.0,19.2087975838,48.2474882111,62.0547409583,27.70096251,25.5113356482,2.18962686174
 02/03  11:00:00,129.933695397,3.31834744913,0.0,18.2312720914,48.2474882111,60.1281475517,8.88376389014,6.6938608737,2.18990301644
 02/03  12:00:00,129.049207595,3.69313366907,0.0,15.0454046626,48.2474882111,62.0547409583,3.27536602383,0.0,3.27536602383
 02/03  13:00:00,129.846965541,3.8891998704,0.0,16.191444914,48.2474882111,61.5103924513,3.27744540041,0.0,3.27744540041
 02/03  14:00:00,126.793853468,4.00464740589,0.0,10.8730422931,48.2474882111,63.6602354638,3.27722400552,0.0,3.27722400552
 02/03  15:00:00,117.36796587,3.71117720574,0.0,5.27271280761,48.2474882111,60.1281475517,3.27436158989,0.0,3.27436158989
 02/03  16:00:00,116.249178178,3.41615313182,0.0,4.4489491893,48.2474882111,60.1281475517,2.18880695393,0.0,2.18880695393
 02/03  17:00:00,126.005822131,3.29923184005,0.0,6.49795765782,48.2474882111,63.0180376616,2.19040783161,0.0,2.19040783161
 02/03  18:00:00,132.515416392,3.35497312139,0.0,14.0273909567,37.5258241642,62.7947880557,2.1883229555,0.0,2.1883229555
 02/03  19:00:00,101.638509303,3.1956740006,0.0,20.8080561373,26.8041601173,36.0181789539,1.19351237048,0.0895565684744,1.103955802
 02/03  20:00:00,103.467586447,3.1956740006,0.0,25.2059244897,26.8041601173,33.4493877451,3.95003578069,2.84648320262,1.10355257807
 02/03  21:00:00,96.5699550252,3.1956740006,0.0,34.3907891385,16.0824960704,28.0885557216,12.1592373955,11.0555749892,1.10366240631
 02/03  22:00:00,100.307528277,3.1956740006,0.0,39.4127579944,16.0824960704,26.8041601173,17.1631058988,16.0597235314,1.10338236734
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304731156,0.0,1.10304731156
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304696175,0.0,1.10304696175
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304665604,0.0,1.10304665604
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304630916,0.0,1.10304630916
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,148.05686412,3.1956740006,0.0,103.244589908,5.36083202345,21.4433280938,1.15855377019,0.0553671921105,1.10318657808
 02/04  08:00:00,119.074340246,3.1956740006,0.0,81.4611502833,5.36083202345,26.5809105114,38.39533479,37.2919509684,1.10338382157
 02/04  09:00:00,124.278292565,3.1956740006,0.0,62.9704736204,26.8041601173,31.2995447326,30.7108014359,29.6072025101,1.10359892576
 02/04  10:00:00,116.659633268,3.1956740006,0.0,53.1041220158,26.8041601173,33.5472370403,23.0950183026,21.9912161553,1.10380214725
 02/04  11:00:00,100.698106557,3.1956740006,0.0,38.1058920078,26.8041601173,32.583940337,17.7327673747,16.6288866692,1.10388070553
 02/04  12:00:00,97.874468658,3.1956740006,0.0,33.0345618013,26.8041601173,34.8316326447,13.0150241798,10.8269292894,2.18809489035
 02/04  13:00:00,97.5488406703,3.1956740006,0.0,33.993329418,26.8041601173,33.5472370403,9.29486386388,8.19107102829,1.1037928356
 02/04  14:00:00,98.1163078612,3.1956740006,0.0,37.1295878177,26.8041601173,30.9784458315,8.91642403091,7.81263469266,1.10378933825
 02/04  15:00:00,86.4748362302,3.1956740006,0.0,53.8977708095,8.04124803518,21.3317032909,10.0004166985,8.89681619814,1.10360050039
 02/04  16:00:00,88.2337713364,3.1956740006,0.0,56.94110152,8.04124803518,20.0473076865,15.9241179447,14.8206221875,1.10349575724
 02/04  17:00:00,98.0816901596,3.1956740006,0.0,61.5332547755,8.04124803518,20.3684065876,22.806823132,21.7033257274,1.10349740456
 02/04  18:00:00,107.560474878,3.1956740006,0.0,68.8628552945,2.68041601173,18.0090894769,25.3640189316,24.2608666234,1.10315230814
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315219867,0.0,1.10315219867
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315516947,0.0,1.10315516947
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306295315,0.0,1.10306295315
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299608519,0.0,1.10299608519
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298958528,0.0,1.10298958528
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029920413,0.0,1.1029920413
 02/05  06:00:00,36.1065073291,0.364131230331,0.0,2.16702392254,2.68041601173,16.0824960704,0.0931580012749,0.0731580012749,0.02
 02/05  07:00:00,38.5677851038,0.728262460662,0.0,4.26417046695,2.68041601173,16.0824960704,1.1566094706,0.0535654452412,1.10304402536
 02/05  08:00:00,23.7080186075,0.455164037914,0.0,2.01416906004,2.68041601173,16.0824960704,0.214136622568,0.194136622568,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303119979,0.0,1.10303119979
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304493837,0.0,1.10304493837
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309559669,0.0,1.10309559669
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309418716,0.0,1.10309418716
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299165449,0.0,1.10299165449
 02/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299096888,0.0,1.10299096888
 02/05  20:00:00,37.9916939084,0.728262460662,0.0,3.6880792715,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,39.7960043004,0.910328075828,0.0,5.31032404841,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,39.0972541011,0.728262460662,0.0,4.79363946425,2.68041601173,16.0824960704,1.10307429309,0.0,1.10307429309
 02/05  23:00:00,41.0561211151,0.910328075828,0.0,6.57044086311,2.68041601173,16.0824960704,1.10299250506,0.0,1.10299250506
 02/05  24:00:00,40.2488977247,0.728262460662,0.0,5.94528308782,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,46.5606184447,0.910328075828,0.0,6.71410616927,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,45.5847266615,0.728262460662,0.0,5.92028000123,2.68041601173,21.4433280938,1.15742884566,0.0543241729176,1.10310467274
 02/06  03:00:00,47.1313669019,0.910328075828,0.0,7.28485462645,2.68041601173,21.4433280938,0.0627703064074,0.0427703064074,0.02
 02/06  04:00:00,45.9343367376,0.728262460662,0.0,6.26989007725,2.68041601173,21.4433280938,1.18479867576,0.0816959887736,1.10310268698
 02/06  05:00:00,48.3624972509,0.910328075828,0.0,8.51598497539,2.68041601173,21.4433280938,0.0990410794542,0.0790410794542,0.02
 02/06  06:00:00,49.5948914387,0.728262460662,0.0,7.25002876664,5.36083202345,21.4433280938,1.29075216984,0.187584633185,1.10316753666
 02/06  07:00:00,208.683464584,3.1956740006,0.0,163.871190372,5.36083202345,21.4433280938,1.10314042984,0.0,1.10314042984
 02/06  08:00:00,175.061752007,3.1956740006,0.0,120.626018877,16.0824960704,32.6817896323,31.8140350988,30.7101788605,1.10385623834
 02/06  09:00:00,197.712217906,3.1956740006,0.0,75.8573032134,48.2474882111,70.4033123869,29.588007109,27.3987998103,2.18920729869
 02/06  10:00:00,177.057459737,3.1956740006,0.0,63.5511164734,48.2474882111,62.0547409583,25.3588651074,23.1691523924,2.18971271499
 02/06  11:00:00,168.245766806,3.1956740006,0.0,56.6660169486,48.2474882111,60.1281475517,23.7040341776,20.4296674505,3.27436672709
 02/06  12:00:00,164.898993911,3.1956740006,0.0,51.3926506474,48.2474882111,62.0547409583,21.9442502415,19.7535035502,2.1907466913
 02/06  13:00:00,166.857671619,3.1956740006,0.0,53.8956768616,48.2474882111,61.5103924513,19.5800243931,16.3025598562,3.27746453697
 02/06  14:00:00,156.422684459,3.1956740006,0.0,41.3108466899,48.2474882111,63.6602354638,18.0407243026,13.678123212,4.36260109061
 02/06  15:00:00,146.746845651,3.1956740006,0.0,35.1670957939,48.2474882111,60.1281475517,15.2995619633,13.1102090201,2.1893529432
 02/06  16:00:00,138.985652167,3.1956740006,0.0,27.4059023091,48.2474882111,60.1281475517,14.7086211285,12.5193504021,2.18927072643
 02/06  17:00:00,145.619643011,3.1956740006,0.0,28.6826697098,48.2474882111,63.0180376616,14.0765425564,11.8862761203,2.19026643603
 02/06  18:00:00,155.228107538,3.1956740006,0.0,36.899381223,37.5258241642,62.7947880557,14.2146737743,12.0259906729,2.18868310133
 02/06  19:00:00,129.59679412,3.1956740006,0.0,48.7663409545,26.8041601173,36.0181789539,16.8569597591,15.7530186087,1.10394115046
 02/06  20:00:00,128.465996143,3.1956740006,0.0,50.2043341854,26.8041601173,33.4493877451,16.5542436322,15.4505019703,1.10374166194
 02/06  21:00:00,124.043844328,3.1956740006,0.0,61.8646784411,16.0824960704,28.0885557216,19.2993908486,17.1120072385,2.18738361019
 02/06  22:00:00,125.928484957,3.1956740006,0.0,65.0337146743,16.0824960704,26.8041601173,19.5478194422,19.5278194422,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310443731,0.0,1.10310443731
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303895276,0.0,1.10303895276
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303832471,0.0,1.10303832471
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303782094,0.0,1.10303782094
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  07:00:00,161.55676918,3.1956740006,0.0,116.744494968,5.36083202345,21.4433280938,1.10325907093,0.0,1.10325907093
 02/07  08:00:00,140.831725619,3.1956740006,0.0,86.3959924882,16.0824960704,32.6817896323,26.8922651166,25.7884464478,1.10381866887
 02/07  09:00:00,170.755817943,3.1956740006,0.0,48.9009032506,48.2474882111,70.4033123869,23.9259154168,21.73684578,2.18906963673
 02/07  10:00:00,147.363774801,3.1956740006,0.0,33.8574315368,48.2474882111,62.0547409583,18.8304997969,15.5559367702,3.27456302667
 02/07  11:00:00,141.531821619,3.1956740006,0.0,29.9520717615,48.2474882111,60.1281475517,12.2148432071,10.0252393127,2.18960389447
 02/07  12:00:00,136.833422107,3.1956740006,0.0,23.3270788432,48.2474882111,62.0547409583,5.98740555835,2.71162990513,3.27577565322
 02/07  13:00:00,137.42690447,3.1956740006,0.0,24.4649097133,48.2474882111,61.5103924513,3.27747831289,0.0,3.27747831289
 02/07  14:00:00,133.82234553,3.1956740006,0.0,18.7105077601,48.2474882111,63.6602354638,3.80190801065,0.524301371247,3.2776066394
 02/07  15:00:00,129.799792826,3.1956740006,0.0,18.2200429681,48.2474882111,60.1281475517,2.35072132917,0.161230128569,2.1894912006
 02/07  16:00:00,121.60504653,3.1956740006,0.0,10.025296672,48.2474882111,60.1281475517,2.18917480338,0.0,2.18917480338
 02/07  17:00:00,130.081385343,3.19607654052,0.0,13.1440095021,48.2474882111,63.0180376616,4.52104716876,1.24596544091,3.27508172785
 02/07  18:00:00,142.446298302,3.26574548106,0.0,24.0475005069,37.5258241642,62.7947880557,3.22370355587,2.11955200107,1.1041515548
 02/07  19:00:00,115.484509801,3.1956740006,0.0,34.6540566348,26.8041601173,36.0181789539,13.2117477873,11.0237274351,2.18802035214
 02/07  20:00:00,116.399318113,3.1956740006,0.0,38.1376561559,26.8041601173,33.4493877451,16.9790803881,15.8755477674,1.10353262074
 02/07  21:00:00,110.060488466,3.1956740006,0.0,47.881322579,16.0824960704,28.0885557216,18.3092318365,17.2055326992,1.10369913731
 02/07  22:00:00,113.355017019,3.1956740006,0.0,52.4602467369,16.0824960704,26.8041601173,19.0275137139,17.9242934618,1.10322025215
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304682845,0.0,1.10304682845
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304661179,0.0,1.10304661179
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304630031,0.0,1.10304630031
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319249428,0.0,1.10319249428
 02/08  07:00:00,140.972050617,3.1956740006,0.0,96.1597764055,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,126.520699182,3.1956740006,0.0,72.0849660509,16.0824960704,32.6817896323,18.9764249042,16.7891826507,2.18724225343
 02/08  09:00:00,163.073607822,3.1956740006,0.0,41.2186931295,48.2474882111,70.4033123869,12.9000846,10.7108216992,2.18926290082
 02/08  10:00:00,146.877066581,3.1956740006,0.0,33.3707233171,48.2474882111,62.0547409583,9.56429009809,7.37465629247,2.18963380562
 02/08  11:00:00,139.266720587,3.1956740006,0.0,27.6869707298,48.2474882111,60.1281475517,6.62001886135,4.43042734896,2.1895915124
 02/08  12:00:00,138.586738246,3.1956740006,0.0,25.0803949814,48.2474882111,62.0547409583,4.3004910539,1.02507344636,3.27541760754
 02/08  13:00:00,138.253399756,3.1956740006,0.0,25.2914049993,48.2474882111,61.5103924513,3.27740424858,0.0,3.27740424858
 02/08  14:00:00,133.749347738,3.1956740006,0.0,18.637509968,48.2474882111,63.6602354638,3.27730763264,0.0,3.27730763264
 02/08  15:00:00,129.454473872,3.1956740006,0.0,17.874724015,48.2474882111,60.1281475517,3.27417552739,0.0,3.27417552739
 02/08  16:00:00,128.143374772,3.1956740006,0.0,16.5636249142,48.2474882111,60.1281475517,2.18887194637,0.0,2.18887194637
 02/08  17:00:00,135.282586527,3.19680030656,0.0,18.3444869201,48.2474882111,63.0180376616,2.190283063,0.0,2.190283063
 02/08  18:00:00,141.451154303,3.27893277094,0.0,23.0391692176,37.5258241642,62.7947880557,2.18839101975,0.0,2.18839101975
 02/08  19:00:00,110.826939213,3.1956740006,0.0,29.9964860469,26.8041601173,36.0181789539,1.10382113526,0.0,1.10382113526
 02/08  20:00:00,108.818938638,3.1956740006,0.0,30.5572766812,26.8041601173,33.4493877451,1.10358447632,0.0,1.10358447632
 02/08  21:00:00,99.1476469152,3.1956740006,0.0,36.9684810285,16.0824960704,28.0885557216,1.10369710809,0.0,1.10369710809
 02/08  22:00:00,102.006279013,3.1956740006,0.0,41.1115087307,16.0824960704,26.8041601173,1.10341237996,0.0,1.10341237996
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304363998,0.0,1.10304363998
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304304021,0.0,1.10304304021
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304256256,0.0,1.10304256256
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304206963,0.0,1.10304206963
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,138.418248521,3.1956740006,0.0,93.605974309,5.36083202345,21.4433280938,1.10315615369,0.0,1.10315615369
 02/09  08:00:00,119.954786727,3.1956740006,0.0,65.5190535961,16.0824960704,32.6817896323,26.8982023767,25.7943932126,1.10380916407
 02/09  09:00:00,144.793598221,3.20067911294,0.0,22.933678416,48.2474882111,70.4033123869,21.5900375524,19.4007736188,2.18926393361
 02/09  10:00:00,128.340096121,3.1956740006,0.0,14.8337528569,48.2474882111,62.0547409583,15.1178019394,12.9279676947,2.18983424465
 02/09  11:00:00,126.99685385,3.33764059394,0.0,15.2751373996,48.2474882111,60.1281475517,8.34846426427,5.07403988449,3.27442437978
 02/09  12:00:00,128.089062657,3.71043673009,0.0,14.0679566635,48.2474882111,62.0547409583,2.39560031761,0.205007723514,2.1905925941
 02/09  13:00:00,129.034677955,3.90563181825,0.0,15.3627253801,48.2474882111,61.5103924513,4.36312663902,0.0,4.36312663902
 02/09  14:00:00,125.808820198,4.03692472059,0.0,9.85573170805,48.2474882111,63.6602354638,3.27702607805,0.0,3.27702607805
 02/09  15:00:00,116.519192994,3.79230447768,0.0,4.34281265932,48.2474882111,60.1281475517,2.18912687652,0.0,2.18912687652
 02/09  16:00:00,115.871429608,3.47570530905,0.0,4.01164844216,48.2474882111,60.1281475517,2.18898056567,0.0,2.18898056567
 02/09  17:00:00,124.272931242,3.28950899968,0.0,7.24212294251,48.2474882111,63.0180376616,2.19016174346,0.0,2.19016174346
 02/09  18:00:00,133.926486763,3.34949525644,0.0,15.4439391929,37.5258241642,62.7947880557,7.49083406712,5.30165781292,2.1891762542
 02/09  19:00:00,104.868970629,3.1956740006,0.0,24.0385174627,26.8041601173,36.0181789539,24.3891845638,22.2013087816,2.18787578219
 02/09  20:00:00,108.107419286,3.1956740006,0.0,29.845757329,26.8041601173,33.4493877451,31.3715204883,30.2679005517,1.10361993654
 02/09  21:00:00,99.8691042838,3.1956740006,0.0,37.689938397,16.0824960704,28.0885557216,32.4214364618,31.3177539552,1.10368250656
 02/09  22:00:00,104.092782092,3.1956740006,0.0,43.1980118101,16.0824960704,26.8041601173,34.4611944699,33.3580153518,1.10317911812
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303929056,0.0,1.10303929056
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303878156,0.0,1.10303878156
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303822102,0.0,1.10303822102
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031971007,0.0,1.1031971007
 02/10  07:00:00,156.301899053,3.1956740006,0.0,111.489624841,5.36083202345,21.4433280938,0.239814655017,0.219814655017,0.02
 02/10  08:00:00,127.428904715,3.1956740006,0.0,75.460504918,16.0824960704,32.6817896323,54.4093683313,53.3056186084,1.10374972288
 02/10  09:00:00,152.707214553,3.20557946904,0.0,30.8423943923,48.2474882111,70.4033123869,49.4479961802,47.2592647028,2.1887314774
 02/10  10:00:00,134.77956572,3.1956740006,0.0,21.2732224558,48.2474882111,62.0547409583,48.8090425782,45.5344046081,3.27463797012
 02/10  11:00:00,133.461535166,3.29302009454,0.0,21.7844392146,48.2474882111,60.1281475517,38.4611331729,36.2715708433,2.1895623296
 02/10  12:00:00,133.357418752,3.63699225566,0.0,19.4097572333,48.2474882111,62.0547409583,20.8418067719,17.5655737296,3.27623304232
 02/10  13:00:00,133.673391263,3.855636942,0.0,20.0514335646,48.2474882111,61.5103924513,7.22626933424,3.94832256096,3.27794677328
 02/10  14:00:00,128.982459803,4.00792801731,0.0,13.0583680164,48.2474882111,63.6602354638,3.27676646709,0.0,3.27676646709
 02/10  15:00:00,118.129395514,3.78515971388,0.0,5.96015994306,48.2474882111,60.1281475517,2.18961833421,0.0,2.18961833421
 02/10  16:00:00,116.574642389,3.49084538121,0.0,4.69972115127,48.2474882111,60.1281475517,2.18911116566,0.0,2.18911116566
 02/10  17:00:00,125.716902934,3.29123894923,0.0,8.68436468508,48.2474882111,63.0180376616,3.66347856958,0.388206029392,3.27527254019
 02/10  18:00:00,135.047713713,3.35251201484,0.0,16.5621493838,37.5258241642,62.7947880557,9.04620279454,6.85791963378,2.18828316076
 02/10  19:00:00,105.173077453,3.1956740006,0.0,24.3426242874,26.8041601173,36.0181789539,21.4345972761,20.3307635358,1.10383374026
 02/10  20:00:00,107.835356506,3.1956740006,0.0,29.5736945491,26.8041601173,33.4493877451,27.8182234816,26.7146796834,1.1035437982
 02/10  21:00:00,100.480744261,3.1956740006,0.0,38.3015783748,16.0824960704,28.0885557216,33.0908972246,31.9872024899,1.10369473465
 02/10  22:00:00,104.797979298,3.1956740006,0.0,43.9032090155,16.0824960704,26.8041601173,37.197847325,36.0946346963,1.1032126287
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304832391,0.0,1.10304832391
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304823231,0.0,1.10304823231
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304813016,0.0,1.10304813016
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311244455,0.0,1.10311244455
 02/11  07:00:00,155.529879902,3.1956740006,0.0,110.71760569,5.36083202345,21.4433280938,1.29315318623,0.189998845137,1.10315434109
 02/11  08:00:00,119.538764089,3.1956740006,0.0,84.3929074593,5.36083202345,26.5809105114,42.6991611098,42.6791611098,0.02
 02/11  09:00:00,128.878442078,3.1956740006,0.0,67.570623133,26.8041601173,31.2995447326,41.4572717788,40.3537886267,1.10348315212
 02/11  10:00:00,123.40335705,3.1956740006,0.0,59.8478457978,26.8041601173,33.5472370403,38.8386537751,36.6509897008,2.1876640743
 02/11  11:00:00,110.278610728,3.1956740006,0.0,47.6863961787,26.8041601173,32.583940337,35.2285521936,34.1247294768,1.10382271673
 02/11  12:00:00,102.13038854,3.1956740006,0.0,37.2904816837,26.8041601173,34.8316326447,30.0745654841,27.8866121565,2.18795332757
 02/11  13:00:00,96.5857097325,3.1956740006,0.0,33.0301984802,26.8041601173,33.5472370403,23.8711890708,22.7673379206,1.10385115024
 02/11  14:00:00,92.9305549404,3.1956740006,0.0,31.9438348969,26.8041601173,30.9784458315,20.3959655352,19.2921188207,1.10384671449
 02/11  15:00:00,74.607841576,3.1956740006,0.0,42.0307761552,8.04124803518,21.3317032909,19.298419686,18.1948086138,1.10361107219
 02/11  16:00:00,71.5039772962,3.1956740006,0.0,40.2113074798,8.04124803518,20.0473076865,22.0116513306,20.908149707,1.1035016236
 02/11  17:00:00,87.4259655265,3.1956740006,0.0,53.3448634757,8.04124803518,20.3684065876,23.9891831789,22.8856623454,1.10352083355
 02/11  18:00:00,103.025363497,3.1956740006,0.0,64.327743914,2.68041601173,18.0090894769,27.335250333,26.2321118568,1.10313847629
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314231042,0.0,1.10314231042
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314611563,0.0,1.10314611563
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304124914,0.0,1.10304124914
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299162305,0.0,1.10299162305
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  03:00:00,35.9318565599,0.364131230331,0.0,1.9923731534,2.68041601173,16.0824960704,1.26183246266,0.158778171365,1.1030542913
 02/12  04:00:00,38.4808722248,0.728262460662,0.0,4.17725758791,2.68041601173,16.0824960704,0.142237845059,0.122237845059,0.02
 02/12  05:00:00,39.0250301034,0.728262460662,0.0,4.72141546654,2.68041601173,16.0824960704,0.159584922634,0.139584922634,0.02
 02/12  06:00:00,40.7451227837,0.910328075828,0.0,6.25944253169,2.68041601173,16.0824960704,1.18449313236,0.0814110180081,1.10308211435
 02/12  07:00:00,40.0051866941,0.728262460662,0.0,5.70157205729,2.68041601173,16.0824960704,1.29738905187,0.194343153844,1.10304589803
 02/12  08:00:00,25.0576144437,0.910328075828,0.0,5.37593419168,2.68041601173,16.0824960704,0.114806017737,0.0948060177371,0.02
 02/12  09:00:00,22.6341226848,0.728262460662,0.0,3.13450804797,2.68041601173,16.0824960704,0.165378757911,0.145378757911,0.02
 02/12  10:00:00,20.3934248551,0.364131230331,0.0,1.25794144856,2.68041601173,16.0824960704,1.10299110909,0.0,1.10299110909
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310473386,0.0,1.10310473386
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316817288,0.0,1.10316817288
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312903419,0.0,1.10312903419
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302802903,0.0,1.10302802903
 02/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,35.9165288356,0.546196845497,0.0,1.79497981391,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,37.3497350413,0.728262460662,0.0,3.04612040443,2.68041601173,16.0824960704,1.10299348192,0.0,1.10299348192
 02/12  21:00:00,38.6509083185,0.910328075828,0.0,4.16522806647,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,38.4957957875,0.728262460662,0.0,4.19218115065,2.68041601173,16.0824960704,1.10319660311,0.0,1.10319660311
 02/12  23:00:00,40.4633219928,0.910328075828,0.0,5.97764174076,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,39.6932712035,0.728262460662,0.0,5.38965656665,2.68041601173,16.0824960704,1.10304240275,0.0,1.10304240275
 02/13  01:00:00,46.5035075337,0.910328075828,0.0,6.65699525824,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,45.4733581306,0.728262460662,0.0,5.80891147031,2.68041601173,21.4433280938,1.10310057111,0.0,1.10310057111
 02/13  03:00:00,46.9621149063,0.910328075828,0.0,7.11560263086,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,46.1518313677,0.728262460662,0.0,6.48738470741,2.68041601173,21.4433280938,1.19201510355,0.0889158193428,1.1030992842
 02/13  05:00:00,47.95281843,0.910328075828,0.0,8.1063061545,2.68041601173,21.4433280938,0.0994066692391,0.0794066692391,0.02
 02/13  06:00:00,49.2584363431,0.728262460662,0.0,6.91357367109,5.36083202345,21.4433280938,1.2647006276,0.161449984343,1.10325064326
 02/13  07:00:00,208.280983676,3.1956740006,0.0,163.468709464,5.36083202345,21.4433280938,1.10313342508,0.0,1.10313342508
 02/13  08:00:00,171.567196493,3.1956740006,0.0,119.598796696,16.0824960704,32.6817896323,33.7501260042,32.6463567806,1.10376922363
 02/13  09:00:00,189.772766919,3.1956740006,0.0,67.9178522266,48.2474882111,70.4033123869,29.4919109206,27.3024183326,2.18949258795
 02/13  10:00:00,164.109952828,3.1956740006,0.0,50.603609564,48.2474882111,62.0547409583,27.9378792374,25.7483611239,2.1895181135
 02/13  11:00:00,148.367642195,3.1956740006,0.0,36.7878923374,48.2474882111,60.1281475517,23.9872140918,21.7971952787,2.1900188131
 02/13  12:00:00,144.004566819,3.22263704488,0.0,30.4712605105,48.2474882111,62.0547409583,18.2376507182,14.961881142,3.27576957629
 02/13  13:00:00,145.660295887,3.20828699089,0.0,32.6856881392,48.2474882111,61.5103924513,15.1994274407,11.9222283114,3.27719912938
 02/13  14:00:00,135.788238549,3.37305662547,0.0,20.4990181541,48.2474882111,63.6602354638,8.65351478148,4.29030953691,4.36320524456
 02/13  15:00:00,124.071649374,3.40950936358,0.0,12.2780641536,48.2474882111,60.1281475517,3.10444766211,0.915261276159,2.18918638595
 02/13  16:00:00,121.490810736,3.23925566383,0.0,9.86747921537,48.2474882111,60.1281475517,7.48763045778,5.29850246524,2.18912799254
 02/13  17:00:00,129.505402609,3.1956740006,0.0,15.0357626419,48.2474882111,63.0180376616,10.2169616886,8.02663868891,2.19032299968
 02/13  18:00:00,142.050931224,3.22267109251,0.0,23.6952078173,37.5258241642,62.7947880557,15.8408270221,13.6520685218,2.18875850028
 02/13  19:00:00,118.077544969,3.1956740006,0.0,37.247091803,26.8041601173,36.0181789539,23.8176169255,22.7136849303,1.10393199512
 02/13  20:00:00,119.834334655,3.1956740006,0.0,41.5726726983,26.8041601173,33.4493877451,26.7326639411,25.6289852623,1.10367867872
 02/13  21:00:00,116.112952309,3.1956740006,0.0,53.9337864224,16.0824960704,28.0885557216,31.9932206998,29.8059576884,2.18726301141
 02/13  22:00:00,119.548725103,3.1956740006,0.0,58.6539548202,16.0824960704,26.8041601173,32.6592216377,32.6392216377,0.02
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308325415,0.0,1.10308325415
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303871989,0.0,1.10303871989
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303818625,0.0,1.10303818625
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303764498,0.0,1.10303764498
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,157.64950622,3.1956740006,0.0,112.837232008,5.36083202345,21.4433280938,1.11806441364,0.0148386689324,1.10322574471
 02/14  08:00:00,137.552356948,3.1956740006,0.0,85.5839571505,16.0824960704,32.6817896323,38.303228018,37.1994709767,1.10375704126
 02/14  09:00:00,173.989512211,3.1956740006,0.0,52.1345975188,48.2474882111,70.4033123869,36.0890221492,33.8998079472,2.18921420199
 02/14  10:00:00,160.638083202,3.1956740006,0.0,47.1317399376,48.2474882111,62.0547409583,34.7963570406,32.6066458016,2.18971123899
 02/14  11:00:00,157.715079899,3.1956740006,0.0,46.1353300419,48.2474882111,60.1281475517,32.5841400055,29.3093376768,3.27480232875
 02/14  12:00:00,148.362239423,3.1956740006,0.0,34.8558961585,48.2474882111,62.0547409583,30.0566372768,26.7810446733,3.27559260351
 02/14  13:00:00,153.736593926,3.1956740006,0.0,40.7745991694,48.2474882111,61.5103924513,29.6172815838,26.3399885223,3.2772930615
 02/14  14:00:00,147.645467304,3.1956740006,0.0,32.533629534,48.2474882111,63.6602354638,29.1595552889,25.8821259116,3.27742937728
 02/14  15:00:00,142.168808362,3.1956740006,0.0,30.5890585049,48.2474882111,60.1281475517,27.5914005846,25.4020190465,2.18938153814
 02/14  16:00:00,142.29268976,3.1956740006,0.0,30.7129399028,48.2474882111,60.1281475517,27.233498192,25.0442557956,2.1892423964
 02/14  17:00:00,145.912256786,3.19569307965,0.0,31.4425977394,48.2474882111,63.0180376616,27.9850343207,24.7095143689,3.27551995176
 02/14  18:00:00,155.523004186,3.23691709642,0.0,37.1530347759,37.5258241642,62.7947880557,27.9474641492,26.8433625138,1.10410163545
 02/14  19:00:00,127.278531255,3.1956740006,0.0,46.4480780887,26.8041601173,36.0181789539,33.3633514498,31.1754296278,2.18792182206
 02/14  20:00:00,126.02050447,3.1956740006,0.0,47.7588425128,26.8041601173,33.4493877451,32.9464505704,31.8428425572,1.10360801328
 02/14  21:00:00,118.872767306,3.1956740006,0.0,56.6936014188,16.0824960704,28.0885557216,31.2392867846,30.135629876,1.10365690861
 02/14  22:00:00,122.977026383,3.1956740006,0.0,62.0822561002,16.0824960704,26.8041601173,26.9729124487,25.8697141051,1.1031983436
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030368507,0.0,1.1030368507
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303621135,0.0,1.10303621135
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304831132,0.0,1.10304831132
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321451886,0.0,1.10321451886
 02/15  07:00:00,156.686450787,3.1956740006,0.0,111.874176575,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,125.816258381,3.1956740006,0.0,73.8478585833,16.0824960704,32.6817896323,29.3179471584,27.1304711724,2.18747598604
 02/15  09:00:00,149.778228499,3.1956740006,0.0,27.9233138064,48.2474882111,70.4033123869,25.7064977894,23.517155728,2.18934206141
 02/15  10:00:00,132.635196208,3.1956740006,0.0,19.1288529437,48.2474882111,62.0547409583,20.9891382267,18.799410633,2.18972759366
 02/15  11:00:00,130.553199703,3.26226458088,0.0,18.9068592655,48.2474882111,60.1281475517,16.0856493015,13.895821008,2.18982829352
 02/15  12:00:00,130.122998967,3.2922621164,0.0,16.5200675869,48.2474882111,62.0547409583,12.3833112261,9.10761302253,3.27569820358
 02/15  13:00:00,134.918697297,3.1956740006,0.0,21.9567025401,48.2474882111,61.5103924513,12.2136607271,8.9359497368,3.27771099027
 02/15  14:00:00,128.823075413,3.2935265827,0.0,13.6133850612,48.2474882111,63.6602354638,7.32854055826,4.05131621431,3.27722434395
 02/15  15:00:00,119.270869833,3.43529551017,0.0,7.45149846561,48.2474882111,60.1281475517,2.683988583,0.494096972108,2.18989161089
 02/15  16:00:00,118.266511688,3.26819353977,0.0,6.61424229095,48.2474882111,60.1281475517,4.45603376703,1.18238115549,3.27365261154
 02/15  17:00:00,125.070205384,3.26233506341,0.0,10.5339043543,48.2474882111,63.0180376616,2.70381014882,0.513600173205,2.19020997561
 02/15  18:00:00,136.016931438,3.32703424667,0.0,17.5568448777,37.5258241642,62.7947880557,6.79730391812,4.60876210254,2.18854181558
 02/15  19:00:00,107.007863901,3.1956740006,0.0,26.1774107348,26.8041601173,36.0181789539,17.2566163519,16.15265841,1.1039579419
 02/15  20:00:00,109.285964962,3.1956740006,0.0,31.0243030046,26.8041601173,33.4493877451,23.1360792459,22.0325241272,1.10355511873
 02/15  21:00:00,103.200449296,3.1956740006,0.0,41.0212834097,16.0824960704,28.0885557216,29.4801248667,28.3764582754,1.10366659128
 02/15  22:00:00,107.39508179,3.1956740006,0.0,46.5003115081,16.0824960704,26.8041601173,32.4697630749,31.3663763849,1.10338669001
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304834819,0.0,1.10304834819
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304798342,0.0,1.10304798342
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304783111,0.0,1.10304783111
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304765546,0.0,1.10304765546
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,160.762178764,3.1956740006,0.0,115.949904552,5.36083202345,21.4433280938,1.30526621892,0.202073481491,1.10319273743
 02/16  08:00:00,128.587673781,3.1956740006,0.0,76.6192739839,16.0824960704,32.6817896323,52.6364360322,51.5326580684,1.10377796377
 02/16  09:00:00,153.715122858,3.19784020052,0.0,31.8580419651,48.2474882111,70.4033123869,47.1458446476,44.9564437651,2.18940088252
 02/16  10:00:00,135.477053211,3.1956740006,0.0,21.9707099466,48.2474882111,62.0547409583,43.3173241616,41.1277433216,2.18958084007
 02/16  11:00:00,134.053474989,3.25042458933,0.0,22.418974543,48.2474882111,60.1281475517,41.7149673317,38.4403192849,3.27464804676
 02/16  12:00:00,134.358941343,3.54144558561,0.0,20.506826494,48.2474882111,62.0547409583,29.7006485079,27.5101249038,2.1905236041
 02/16  13:00:00,135.720759989,3.72911221403,0.0,22.2253270184,48.2474882111,61.5103924513,18.8434554673,14.4799807157,4.36347475162
 02/16  14:00:00,130.425318405,3.89628800425,0.0,14.6128666318,48.2474882111,63.6602354638,5.53474816605,2.25782236684,3.27692579922
 02/16  15:00:00,119.329555098,3.69435429085,0.0,7.25112495072,48.2474882111,60.1281475517,2.18906390283,0.0,2.18906390283
 02/16  16:00:00,117.836158992,3.37780236541,0.0,6.07428076961,48.2474882111,60.1281475517,2.30389247615,0.114975607719,2.18891686843
 02/16  17:00:00,124.534680104,3.27837084897,0.0,9.98234328875,48.2474882111,63.0180376616,3.19846902849,1.00837214128,2.19009688721
 02/16  18:00:00,136.189717641,3.3403554166,0.0,17.7163099107,37.5258241642,62.7947880557,12.3953810881,10.2062679026,2.18911318548
 02/16  19:00:00,107.209969344,3.1956740006,0.0,26.3795161785,26.8041601173,36.0181789539,26.860766935,24.672949628,2.18781730702
 02/16  20:00:00,109.808599369,3.1956740006,0.0,31.5469374119,26.8041601173,33.4493877451,31.8154719666,30.7118755904,1.1035963762
 02/16  21:00:00,103.326926419,3.1956740006,0.0,41.1477605326,16.0824960704,28.0885557216,38.3587579886,37.255100689,1.10365729966
 02/16  22:00:00,107.684425562,3.1956740006,0.0,46.7896552792,16.0824960704,26.8041601173,40.509314277,40.489314277,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103202585,0.0,1.103202585
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304705023,0.0,1.10304705023
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304676606,0.0,1.10304676606
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  05:00:00,41.5529551442,0.364131230331,0.0,2.2526397142,2.68041601173,21.4433280938,1.88968576601,0.786639286569,1.10304647944
 02/17  06:00:00,47.1658921708,0.728262460662,0.0,4.82102949882,5.36083202345,21.4433280938,2.10070307052,0.997519990709,1.10318307982
 02/17  07:00:00,166.648308533,3.1956740006,0.0,124.303367655,5.36083202345,21.4433280938,0.242222699862,0.222222699862,0.02
 02/17  08:00:00,137.033512259,3.1956740006,0.0,85.0651124613,16.0824960704,32.6817896323,64.7929996621,63.6892761452,1.10372351684
 02/17  09:00:00,159.226321061,3.19696918963,0.0,37.3701111794,48.2474882111,70.4033123869,51.8957629686,49.7068287176,2.18893425096
 02/17  10:00:00,137.509122287,3.1956740006,0.0,24.0027790234,48.2474882111,62.0547409583,42.3663704026,39.0918294776,3.27454092503
 02/17  11:00:00,135.46813068,3.1956740006,0.0,23.8883808228,48.2474882111,60.1281475517,38.1620637425,35.9722280525,2.18983569003
 02/17  12:00:00,136.885754888,3.1956740006,0.0,23.3794116238,48.2474882111,62.0547409583,32.7278321311,29.4516782932,3.27615383786
 02/17  13:00:00,136.623721501,3.26918829151,0.0,23.5882124528,48.2474882111,61.5103924513,25.5771910906,22.2993572857,3.27783380487
 02/17  14:00:00,131.202911157,3.57433205325,0.0,15.7124153349,48.2474882111,63.6602354638,14.1671108175,10.8904365677,3.27667424976
 02/17  15:00:00,120.496631902,3.39791026128,0.0,8.71464578357,48.2474882111,60.1281475517,11.0795828288,8.8900265487,2.18955628006
 02/17  16:00:00,119.923171119,3.20108609418,0.0,8.33800916766,48.2474882111,60.1281475517,13.1355680339,10.9465188306,2.18904920335
 02/17  17:00:00,128.875982288,3.25750651589,0.0,14.3445098057,48.2474882111,63.0180376616,15.0761756861,11.8010857647,3.27508992139
 02/17  18:00:00,139.911763806,3.32959327406,0.0,21.4491182177,37.5258241642,62.7947880557,20.5468181013,18.3584454976,2.18837260373
 02/17  19:00:00,112.391012425,3.1956740006,0.0,31.5605592593,26.8041601173,36.0181789539,31.4913942526,30.3875889677,1.10380528492
 02/17  20:00:00,114.314364613,3.1956740006,0.0,36.0527026561,26.8041601173,33.4493877451,34.6501979113,33.5466790045,1.10351890676
 02/17  21:00:00,107.772975397,3.1956740006,0.0,45.5938095099,16.0824960704,28.0885557216,39.0754541366,37.9717856507,1.10366848592
 02/17  22:00:00,112.489867154,3.1956740006,0.0,51.5950968716,16.0824960704,26.8041601173,44.9102379067,43.8070400878,1.10319781891
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304499919,0.0,1.10304499919
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304449832,0.0,1.10304449832
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,34.9017506707,0.182065615166,0.0,1.14433287935,2.68041601173,16.0824960704,1.56387739159,0.460833322048,1.10304406954
 02/18  05:00:00,40.2610930438,0.910328075828,0.0,5.77541279177,2.68041601173,16.0824960704,0.774084935043,0.754084935043,0.02
 02/18  06:00:00,40.3577266266,0.728262460662,0.0,6.05411198972,2.68041601173,16.0824960704,2.29640462882,1.19314823177,1.10325639705
 02/18  07:00:00,173.41927099,3.1956740006,0.0,131.074330112,5.36083202345,21.4433280938,1.18038052412,0.0772390564794,1.10314146764
 02/18  08:00:00,138.135352023,3.1956740006,0.0,102.989495393,5.36083202345,26.5809105114,64.6046853357,64.5846853357,0.02
 02/18  09:00:00,141.336368583,3.1956740006,0.0,80.0285496381,26.8041601173,31.2995447326,55.9746346374,54.8711788737,1.10345576373
 02/18  10:00:00,133.691749306,3.1956740006,0.0,70.1362380535,26.8041601173,33.5472370403,52.1686454928,49.9810397854,2.18760570739
 02/18  11:00:00,128.778467322,3.1956740006,0.0,66.1862527733,26.8041601173,32.583940337,45.0392193249,43.935426081,1.10379324392
 02/18  12:00:00,125.465353869,3.1956740006,0.0,60.6254470121,26.8041601173,34.8316326447,37.7609573202,36.6570720306,1.10388528965
 02/18  13:00:00,121.331001138,3.1956740006,0.0,57.7754898852,26.8041601173,33.5472370403,33.5958724593,31.4080644367,2.18780802256
 02/18  14:00:00,117.666071424,3.1956740006,0.0,56.6793513805,26.8041601173,30.9784458315,27.3165528911,26.2127400763,1.1038128148
 02/18  15:00:00,101.767035966,3.1956740006,0.0,69.1899705452,8.04124803518,21.3317032909,23.4962140916,22.3926300525,1.10358403915
 02/18  16:00:00,100.74275214,3.1956740006,0.0,69.4500823237,8.04124803518,20.0473076865,21.6413038305,20.5378270357,1.10347679486
 02/18  17:00:00,104.086089289,3.1956740006,0.0,72.4723205718,8.04124803518,20.3684065876,21.5095703818,20.4060762312,1.10349415058
 02/18  18:00:00,116.904682639,3.1956740006,0.0,78.2070630559,2.68041601173,18.0090894769,24.5901038076,23.4869458052,1.10315800238
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316108392,0.0,1.10316108392
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313072882,0.0,1.10313072882
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304637986,0.0,1.10304637986
 02/18  24:00:00,39.1724792692,0.728262460662,0.0,4.86886463231,2.68041601173,16.0824960704,0.228307651351,0.208307651351,0.02
 02/19  01:00:00,41.8391539372,0.910328075828,0.0,7.35347368514,2.68041601173,16.0824960704,1.27956006704,0.176515366316,1.10304470073
 02/19  02:00:00,41.7940132078,0.728262460662,0.0,7.49039857092,2.68041601173,16.0824960704,0.995775275293,0.975775275293,0.02
 02/19  03:00:00,44.3765801184,0.910328075828,0.0,9.89089986641,2.68041601173,16.0824960704,2.56553165825,1.46253904575,1.10299261251
 02/19  04:00:00,43.5473543105,0.728262460662,0.0,9.24373967361,2.68041601173,16.0824960704,1.99045712769,1.97045712769,0.02
 02/19  05:00:00,46.0724511336,0.910328075828,0.0,11.5867708816,2.68041601173,16.0824960704,2.58221007807,2.56221007807,0.02
 02/19  06:00:00,46.1031545582,0.861094813138,0.0,11.6667075689,2.68041601173,16.0824960704,3.96353046239,2.86058687862,1.10294358376
 02/19  07:00:00,54.2097974057,2.25714785629,0.0,20.8446307066,2.68041601173,16.0824960704,4.02255654699,3.89465808932,0.127898457673
 02/19  08:00:00,33.0366786063,1.68764947663,0.0,12.5776769535,2.68041601173,16.0824960704,4.55435220318,3.55928234597,0.995069857213
 02/19  09:00:00,26.5195572199,0.910328075828,0.0,6.83787696791,2.68041601173,16.0824960704,3.6566660633,3.6366660633,0.02
 02/19  10:00:00,24.0118157513,0.728262460662,0.0,4.5122011144,2.68041601173,16.0824960704,3.47440106843,2.37134947371,1.10305159473
 02/19  11:00:00,24.2871666104,0.910328075828,0.0,4.60548635835,2.68041601173,16.0824960704,1.27720186164,1.25720186164,0.02
 02/19  12:00:00,22.7458611637,0.728262460662,0.0,3.24624652681,2.68041601173,16.0824960704,1.24349014309,0.140392913579,1.10309722951
 02/19  13:00:00,22.8059118867,0.910328075828,0.0,3.12423163472,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325940978,0.0,1.10325940978
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312916399,0.0,1.10312916399
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299356542,0.0,1.10299356542
 02/19  18:00:00,32.6679636727,0.364131230331,0.0,1.19581359953,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,37.3486117903,0.728262460662,0.0,3.04499715345,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,39.3162865308,0.910328075828,0.0,4.83060627876,2.68041601173,16.0824960704,1.10303753296,0.0,1.10303753296
 02/19  21:00:00,38.6728437788,0.728262460662,0.0,4.36922914191,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,41.7878300052,0.910328075828,0.0,7.30214975322,2.68041601173,16.0824960704,1.10312304203,0.0,1.10312304203
 02/19  23:00:00,41.1857491035,0.728262460662,0.0,6.88213446662,2.68041601173,16.0824960704,0.10017444263,0.0801744426299,0.02
