Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  24:00:00,44.545782612,0.910328075828,0.0,10.06010236,2.68041601173,16.0824960704,1.71088315265,0.607891039897,1.10299211275
 02/20  01:00:00,42.7955001525,0.728262460662,0.0,8.49188551561,2.68041601173,16.0824960704,0.864758871608,0.844758871608,0.02
 02/20  02:00:00,48.6326459496,1.27934063118,0.0,13.7779531422,2.68041601173,16.0824960704,3.19014386559,2.08709294485,1.10305092073
 02/20  03:00:00,49.0690192431,1.46628757136,0.0,14.0273794956,2.68041601173,16.0824960704,2.09428295825,2.07428295825,0.02
 02/20  04:00:00,55.9577520038,1.8328594642,0.0,20.5495403634,2.68041601173,16.0824960704,4.49292801371,3.38988037507,1.10304763864
 02/20  05:00:00,51.7110992492,1.46628757136,0.0,16.6694595017,2.68041601173,16.0824960704,2.66129898468,2.64129898468,0.02
 02/20  06:00:00,57.7340683029,1.8328594642,0.0,22.3258566625,2.68041601173,16.0824960704,4.68237307356,3.57915838424,1.10321468931
 02/20  07:00:00,52.0334131185,1.63232801195,0.0,19.2930662637,2.68041601173,16.0824960704,2.89444869459,2.87444869459,0.02
 02/20  08:00:00,43.6158599838,2.43060505034,0.0,22.4139027573,2.68041601173,16.0824960704,5.44994692546,4.34691295781,1.10303396765
 02/20  09:00:00,31.7881558624,1.63232801195,0.0,11.3844756742,2.68041601173,16.0824960704,3.0894212531,3.0694212531,0.02
 02/20  10:00:00,28.1314256391,0.910328075828,0.0,8.44974538705,2.68041601173,16.0824960704,2.59686479255,2.57686479255,0.02
 02/20  11:00:00,25.2209646727,0.728262460662,0.0,5.72135003581,2.68041601173,16.0824960704,1.77930340086,0.676252839413,1.10305056145
 02/20  12:00:00,25.6546771738,0.910328075828,0.0,5.97299692176,2.68041601173,16.0824960704,0.194295842048,0.174295842048,0.02
 02/20  13:00:00,22.7547092258,0.728262460662,0.0,3.2550945889,2.68041601173,16.0824960704,1.1030842547,0.0,1.1030842547
 02/20  14:00:00,20.6974288276,0.546196845497,0.0,1.37987980586,2.68041601173,16.0824960704,1.10330361983,0.0,1.10330361983
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029918728,0.0,1.1029918728
 02/20  17:00:00,21.1886396883,0.546196845497,0.0,1.8710906666,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,33.9858698083,0.546196845497,0.0,2.33165411994,2.68041601173,16.0824960704,1.10304491571,0.0,1.10304491571
 02/20  19:00:00,39.0232842794,0.910328075828,0.0,4.53760402742,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,38.4047135416,0.728262460662,0.0,4.10109890477,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,40.4041733658,0.910328075828,0.0,5.91849311379,2.68041601173,16.0824960704,1.10304079643,0.0,1.10304079643
 02/20  22:00:00,39.397697686,0.728262460662,0.0,5.0940830491,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,41.7761978481,0.910328075828,0.0,7.29051759603,2.68041601173,16.0824960704,1.1031751263,0.0,1.1031751263
 02/20  24:00:00,40.5908144232,0.728262460662,0.0,6.28719978637,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,47.740059563,0.910328075828,0.0,7.89354728753,2.68041601173,21.4433280938,1.1030442579,0.0,1.1030442579
 02/21  02:00:00,46.0756071236,0.728262460662,0.0,6.41116046327,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,48.4775987824,0.910328075828,0.0,8.63108650693,2.68041601173,21.4433280938,1.10304820545,0.0,1.10304820545
 02/21  04:00:00,46.7415008039,0.728262460662,0.0,7.07705414362,2.68041601173,21.4433280938,0.0365196099709,0.0165196099709,0.02
 02/21  05:00:00,49.4058653694,0.910328075828,0.0,9.55935309394,2.68041601173,21.4433280938,1.18881978642,0.0857718873718,1.10304789905
 02/21  06:00:00,50.1463455749,0.728262460662,0.0,7.80148290288,5.36083202345,21.4433280938,1.16580257126,0.0625411164495,1.10326145481
 02/21  07:00:00,224.70695984,3.1956740006,0.0,182.362018961,5.36083202345,21.4433280938,0.0638247862939,0.0438247862939,0.02
 02/21  08:00:00,187.155641826,3.1956740006,0.0,135.187242029,16.0824960704,32.6817896323,25.6646823668,24.5610233499,1.10365901688
 02/21  09:00:00,207.979863316,3.1956740006,0.0,86.1249486229,48.2474882111,70.4033123869,21.3969166751,19.2078305792,2.18908609594
 02/21  10:00:00,183.004258907,3.1956740006,0.0,69.4979156433,48.2474882111,62.0547409583,18.1497252223,14.8752780757,3.27444714658
 02/21  11:00:00,172.992978645,3.1956740006,0.0,61.413228788,48.2474882111,60.1281475517,14.1715289472,11.9818515285,2.18967741872
 02/21  12:00:00,166.700556925,3.1956740006,0.0,53.1942136607,48.2474882111,62.0547409583,8.84047406492,5.56458792172,3.2758861432
 02/21  13:00:00,169.33565734,3.1956740006,0.0,56.373662583,48.2474882111,61.5103924513,4.44316014199,1.16557431499,3.277585827
 02/21  14:00:00,156.423921722,3.1956740006,0.0,41.3120839523,48.2474882111,63.6602354638,3.78045167378,0.503194942241,3.27725673153
 02/21  15:00:00,146.972406996,3.1956740006,0.0,35.3926571384,48.2474882111,60.1281475517,2.50322214842,0.313954700621,2.1892674478
 02/21  16:00:00,140.736399405,3.1956740006,0.0,29.1566495475,48.2474882111,60.1281475517,2.18886745711,0.0,2.18886745711
 02/21  17:00:00,145.716124398,3.1956740006,0.0,31.2464844304,48.2474882111,63.0180376616,3.27518158383,0.0,3.27518158383
 02/21  18:00:00,155.197994544,3.1956740006,0.0,39.3366015623,37.5258241642,62.7947880557,4.94421810046,3.84003626862,1.10418183184
 02/21  19:00:00,131.700187335,3.1956740006,0.0,50.8697341694,26.8041601173,36.0181789539,10.7025509039,8.51443941928,2.18811148466
 02/21  20:00:00,131.076883348,3.1956740006,0.0,52.8152213909,26.8041601173,33.4493877451,10.0686086654,8.96505141385,1.10355725151
 02/21  21:00:00,125.920636908,3.1956740006,0.0,63.741471021,16.0824960704,28.0885557216,10.9253012105,9.8215764161,1.10372479437
 02/21  22:00:00,127.018249026,3.1956740006,0.0,66.1234787432,16.0824960704,26.8041601173,11.2923448831,10.1891526807,1.10319220241
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303916342,0.0,1.10303916342
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303835748,0.0,1.10303835748
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303761455,0.0,1.10303761455
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320569369,0.0,1.10320569369
 02/22  07:00:00,151.020699881,3.1956740006,0.0,111.143092335,5.36083202345,21.4433280938,1.10313480152,0.0,1.10313480152
 02/22  08:00:00,134.083377003,3.1956740006,0.0,82.1149772054,16.0824960704,32.6817896323,14.3118153046,13.2079627579,1.10385254676
 02/22  09:00:00,165.800781899,3.1956740006,0.0,43.9458672066,48.2474882111,70.4033123869,7.15416787408,4.96485537617,2.18931249791
 02/22  10:00:00,148.527426451,3.1956740006,0.0,35.0210831867,48.2474882111,62.0547409583,2.22001608304,0.0303378693779,2.18967821367
 02/22  11:00:00,141.317785979,3.1956740006,0.0,29.738036121,48.2474882111,60.1281475517,2.18963293137,0.0,2.18963293137
 02/22  12:00:00,136.820743443,3.1956740006,0.0,23.3144001792,48.2474882111,62.0547409583,3.27547365989,0.0,3.27547365989
 02/22  13:00:00,139.040945393,3.1956740006,0.0,26.0789506363,48.2474882111,61.5103924513,3.2768879332,0.0,3.2768879332
 02/22  14:00:00,130.458238875,3.1956740006,0.0,15.3464011054,48.2474882111,63.6602354638,3.27734806208,0.0,3.27734806208
 02/22  15:00:00,123.839434772,3.1956740006,0.0,12.2596849146,48.2474882111,60.1281475517,3.27420841017,0.0,3.27420841017
 02/22  16:00:00,126.478265588,3.1956740006,0.0,14.8985157306,48.2474882111,60.1281475517,2.18889132602,0.0,2.18889132602
 02/22  17:00:00,126.307076851,3.1956740006,0.0,11.8374368834,48.2474882111,63.0180376616,2.19029762668,0.0,2.19029762668
 02/22  18:00:00,135.246343974,3.25465790826,0.0,19.3259670856,37.5258241642,62.7947880557,2.18840300191,0.0,2.18840300191
 02/22  19:00:00,109.86331342,3.1956740006,0.0,29.0328602541,26.8041601173,36.0181789539,1.10382628857,0.0,1.10382628857
 02/22  20:00:00,109.122515524,3.1956740006,0.0,30.8608535668,26.8041601173,33.4493877451,1.10358844031,0.0,1.10358844031
 02/22  21:00:00,102.503180937,3.1956740006,0.0,40.3240150503,16.0824960704,28.0885557216,1.10370050415,0.0,1.10370050415
 02/22  22:00:00,104.869132764,3.1956740006,0.0,43.9743624819,16.0824960704,26.8041601173,1.10341487357,0.0,1.10341487357
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304410725,0.0,1.10304410725
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030432508,0.0,1.1030432508
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304263502,0.0,1.10304263502
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304198928,0.0,1.10304198928
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,128.904397492,3.1956740006,0.0,89.0267899467,5.36083202345,21.4433280938,1.10315576322,0.0,1.10315576322
 02/23  08:00:00,118.301053499,3.1956740006,0.0,66.3326537014,16.0824960704,32.6817896323,18.7380509197,17.6342438979,1.1038070218
 02/23  09:00:00,158.346689159,3.1956740006,0.0,36.4917744664,48.2474882111,70.4033123869,14.6261685037,12.4369289054,2.18923959824
 02/23  10:00:00,143.351991185,3.1956740006,0.0,29.8456479213,48.2474882111,62.0547409583,10.6512788701,8.46164907564,2.18962979447
 02/23  11:00:00,136.983792045,3.1956740006,0.0,25.4040421878,48.2474882111,60.1281475517,9.08571301466,5.81099929245,3.27471372221
 02/23  12:00:00,135.499845441,3.1956740006,0.0,21.993502177,48.2474882111,62.0547409583,7.48922086471,5.29866250513,2.19055835958
 02/23  13:00:00,139.01608017,3.1956740006,0.0,26.0540854129,48.2474882111,61.5103924513,7.37302413428,3.00998432119,4.36303981308
 02/23  14:00:00,135.456846084,3.1956740006,0.0,20.3450083145,48.2474882111,63.6602354638,4.54382126334,1.26687622736,3.27694503598
 02/23  15:00:00,130.981441111,3.1956740006,0.0,19.4016912535,48.2474882111,60.1281475517,3.10145747332,0.912385001474,2.18907247184
 02/23  16:00:00,130.403192894,3.1956740006,0.0,18.823443037,48.2474882111,60.1281475517,4.7117819904,2.52286193335,2.18892005706
 02/23  17:00:00,130.908439286,3.20185213018,0.0,16.4326211885,48.2474882111,63.0180376616,5.61416411484,3.42405570029,2.19010841454
 02/23  18:00:00,139.417137836,3.28937856299,0.0,23.4620402923,37.5258241642,62.7947880557,4.1040468558,1.91516114584,2.18888570996
 02/23  19:00:00,111.736100285,3.1956740006,0.0,30.9056471191,26.8041601173,36.0181789539,7.12128626549,4.9334813685,2.18780489699
 02/23  20:00:00,111.80031178,3.1956740006,0.0,33.5386498228,26.8041601173,33.4493877451,9.6955528409,8.59196300129,1.10358983961
 02/23  21:00:00,103.754692286,3.1956740006,0.0,41.5755263989,16.0824960704,28.0885557216,12.9603946859,11.8567455353,1.10364915055
 02/23  22:00:00,106.468124471,3.1956740006,0.0,45.5733541888,16.0824960704,26.8041601173,12.6003352084,12.5803352084,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317986142,0.0,1.10317986142
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030451631,0.0,1.1030451631
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030445772,0.0,1.1030445772
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304401732,0.0,1.10304401732
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321842088,0.0,1.10321842088
 02/24  07:00:00,136.620191571,3.1956740006,0.0,96.7425840255,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,123.490756086,3.1956740006,0.0,71.5223562887,16.0824960704,32.6817896323,27.1082742327,26.0045654812,1.10370875152
 02/24  09:00:00,163.140005059,3.1956740006,0.0,41.2850903668,48.2474882111,70.4033123869,24.8354678366,22.6465788703,2.18888896637
 02/24  10:00:00,147.462388541,3.1956740006,0.0,33.9560452768,48.2474882111,62.0547409583,24.5719925255,21.2977137829,3.27427874258
 02/24  11:00:00,140.591311497,3.1956740006,0.0,29.0115616394,48.2474882111,60.1281475517,20.1283357851,17.9385610537,2.18977473141
 02/24  12:00:00,139.376765687,3.1956740006,0.0,25.8704224231,48.2474882111,62.0547409583,15.8883222169,12.6122947848,3.27602743205
 02/24  13:00:00,143.523452663,3.1956740006,0.0,30.5614579056,48.2474882111,61.5103924513,13.3653194315,10.087602382,3.27771704948
 02/24  14:00:00,138.695654237,3.1956740006,0.0,23.5838164675,48.2474882111,63.6602354638,10.0595382492,6.78261423248,3.2769240167
 02/24  15:00:00,134.031979766,3.1956740006,0.0,22.452229909,48.2474882111,60.1281475517,9.2665488196,7.07709506607,2.18945375353
 02/24  16:00:00,131.180463873,3.1956740006,0.0,19.6007140151,48.2474882111,60.1281475517,13.7119834807,11.5230423851,2.1889410956
 02/24  17:00:00,127.815707286,3.21096640326,0.0,13.3307749161,48.2474882111,63.0180376616,15.9297013668,12.6544167857,3.2752845811
 02/24  18:00:00,141.170125037,3.30019528843,0.0,25.2042107679,37.5258241642,62.7947880557,15.7049438754,13.5166876492,2.18825622622
 02/24  19:00:00,117.713405489,3.1956740006,0.0,36.8829523229,26.8041601173,36.0181789539,26.2793605494,25.1754402383,1.10392031109
 02/24  20:00:00,118.740091568,3.1956740006,0.0,40.4784296111,26.8041601173,33.4493877451,31.1116613401,30.0080804222,1.10358091791
 02/24  21:00:00,110.909457138,3.1956740006,0.0,48.7302912508,16.0824960704,28.0885557216,32.5024724347,31.3988604297,1.10361200495
 02/24  22:00:00,114.773468902,3.1956740006,0.0,53.8786986195,16.0824960704,26.8041601173,36.1337825637,35.0305768173,1.10320574635
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304487902,0.0,1.10304487902
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304416874,0.0,1.10304416874
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304353941,0.0,1.10304353941
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,39.1296222374,0.728262460662,0.0,4.82600760058,2.68041601173,16.0824960704,1.56194287336,0.458724852336,1.10321802103
 02/25  07:00:00,165.000305966,3.1956740006,0.0,125.12269842,5.36083202345,21.4433280938,1.12208735826,0.0189418503618,1.1031455079
 02/25  08:00:00,120.647002762,3.1956740006,0.0,85.5011461324,5.36083202345,26.5809105114,50.0313214022,50.0113214022,0.02
 02/25  09:00:00,111.039227209,3.1956740006,0.0,49.7314082641,26.8041601173,31.2995447326,44.0340494202,42.9304426381,1.10360678209
 02/25  10:00:00,99.7892893514,3.1956740006,0.0,36.2337780991,26.8041601173,33.5472370403,33.483759708,31.2961207427,2.18763896529
 02/25  11:00:00,97.2463252393,3.1956740006,0.0,34.6541106903,26.8041601173,32.583940337,19.6279973988,18.5242768861,1.10372051268
 02/25  12:00:00,95.6702274221,3.1956740006,0.0,30.8303205654,26.8041601173,34.8316326447,6.80843724874,5.70442350082,1.10401374792
 02/25  13:00:00,91.7122136612,3.1956740006,0.0,28.1567024089,26.8041601173,33.5472370403,2.45714932264,0.269307303178,2.18784201946
 02/25  14:00:00,90.5199173143,3.1956740006,0.0,29.5331972708,26.8041601173,30.9784458315,1.10373633178,0.0,1.10373633178
 02/25  15:00:00,67.9849575611,3.1956740006,0.0,35.4078921404,8.04124803518,21.3317032909,1.10362397521,0.0,1.10362397521
 02/25  16:00:00,67.9299785977,3.1956740006,0.0,36.6373087813,8.04124803518,20.0473076865,1.18918156581,0.085678741004,1.10350282481
 02/25  17:00:00,69.6966134879,3.1956740006,0.0,38.0828447705,8.04124803518,20.3684065876,3.0392600356,1.9357320629,1.1035279727
 02/25  18:00:00,87.8978677795,3.1956740006,0.0,54.1349148627,2.68041601173,18.0090894769,10.2206670614,9.11751303685,1.10315402456
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315671438,0.0,1.10315671438
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326773881,0.0,1.10326773881
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304025093,0.0,1.10304025093
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299148162,0.0,1.10299148162
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298978058,0.0,1.10298978058
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312466644,0.0,1.10312466644
 02/26  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303134674,0.0,1.10303134674
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299102283,0.0,1.10299102283
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308756568,0.0,1.10308756568
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326377726,0.0,1.10326377726
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313095367,0.0,1.10313095367
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303917705,0.0,1.10303917705
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299022431,0.0,1.10299022431
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315514722,0.0,1.10315514722
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299108932,0.0,1.10299108932
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030356807,0.0,1.1030356807
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304705988,0.0,1.10304705988
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321155192,0.0,1.10321155192
 02/27  07:00:00,174.677577986,3.1956740006,0.0,134.79997044,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  08:00:00,156.584932511,3.1956740006,0.0,104.616532714,16.0824960704,32.6817896323,21.365606105,19.1781495434,2.18745656158
 02/27  09:00:00,179.034045562,3.1956740006,0.0,57.1791308695,48.2474882111,70.4033123869,15.2820096712,13.0928817231,2.18912794813
 02/27  10:00:00,152.78008019,3.1956740006,0.0,39.2737369256,48.2474882111,62.0547409583,11.8106083436,9.62101052321,2.18959782039
 02/27  11:00:00,137.946504441,3.1956740006,0.0,26.3667545831,48.2474882111,60.1281475517,7.99786426663,5.80792062088,2.18994364575
 02/27  12:00:00,140.247017679,3.1956740006,0.0,26.7406744147,48.2474882111,62.0547409583,4.5037012936,1.22794773902,3.27575355459
 02/27  13:00:00,144.691068346,3.1956740006,0.0,31.7290735894,48.2474882111,61.5103924513,3.27769927552,0.0,3.27769927552
 02/27  14:00:00,131.520239181,3.1956740006,0.0,16.4084014118,48.2474882111,63.6602354638,3.27717904293,0.0,3.27717904293
 02/27  15:00:00,121.019734723,3.1956740006,0.0,9.43998486553,48.2474882111,60.1281475517,2.18974488315,0.0,2.18974488315
 02/27  16:00:00,126.27458769,3.1956740006,0.0,14.6948378322,48.2474882111,60.1281475517,2.18925959068,0.0,2.18925959068
 02/27  17:00:00,124.938822676,3.1956740006,0.0,10.4691827083,48.2474882111,63.0180376616,3.27496425534,0.0,3.27496425534
 02/27  18:00:00,132.164586392,3.23550336402,0.0,18.7306973809,37.5258241642,62.7947880557,2.18836061063,0.0,2.18836061063
 02/27  19:00:00,111.820035492,3.1956740006,0.0,30.9895823264,26.8041601173,36.0181789539,1.65207468824,0.548204513982,1.10387017426
 02/27  20:00:00,112.373757147,3.1956740006,0.0,34.1120951896,26.8041601173,33.4493877451,5.15820031672,4.05462652988,1.10357378684
 02/27  21:00:00,106.864499229,3.1956740006,0.0,44.6853333423,16.0824960704,28.0885557216,5.54694044201,4.44321683447,1.10372360754
 02/27  22:00:00,109.392400928,3.1956740006,0.0,48.497630646,16.0824960704,26.8041601173,4.43898894757,3.33577741283,1.10321153474
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304299362,0.0,1.10304299362
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304199453,0.0,1.10304199453
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304108222,0.0,1.10304108222
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031217358,0.0,1.1031217358
 02/28  07:00:00,129.626301879,3.1956740006,0.0,92.2160276667,5.36083202345,21.4433280938,1.1031603631,0.0,1.1031603631
 02/28  08:00:00,115.225576208,3.1956740006,0.0,63.2571764104,16.0824960704,32.6817896323,14.7971033997,13.6932751896,1.10382821014
 02/28  09:00:00,149.208716233,3.1956740006,0.0,27.3538015399,48.2474882111,70.4033123869,7.9815187749,5.79238959114,2.18912918376
 02/28  10:00:00,127.463520304,3.1956740006,0.0,13.9571770403,48.2474882111,62.0547409583,5.07719868498,2.88737716394,2.18982152103
 02/28  11:00:00,125.496694807,3.26186959024,0.0,13.8507493601,48.2474882111,60.1281475517,4.88371735248,2.69398572359,2.18973162889
 02/28  12:00:00,126.780329415,3.57562418165,0.0,12.8940359698,48.2474882111,62.0547409583,3.63325859828,0.357402856361,3.27585574192
 02/28  13:00:00,126.972756824,3.74733355272,0.0,13.4591025147,48.2474882111,61.5103924513,3.27724667972,0.0,3.27724667972
 02/28  14:00:00,122.769394728,3.77668253614,0.0,7.07654842321,48.2474882111,63.6602354638,4.36316639658,0.0,4.36316639658
 02/28  15:00:00,115.042074166,3.39065556869,0.0,3.26734274021,48.2474882111,60.1281475517,2.18917696382,0.0,2.18917696382
 02/28  16:00:00,114.71473194,3.25483453185,0.0,3.07582155092,48.2474882111,60.1281475517,2.18908705038,0.0,2.18908705038
 02/28  17:00:00,117.977598779,3.28065523371,0.0,3.42297757836,48.2474882111,63.0180376616,2.19048130522,0.0,2.19048130522
 02/28  18:00:00,120.66141116,3.35515837753,0.0,7.10786713484,37.5258241642,62.7947880557,2.1886786478,0.0,2.1886786478
 02/28  19:00:00,96.5767438962,3.1956740006,0.0,15.7462907304,26.8041601173,36.0181789539,1.196376855,0.0924727274685,1.10390412753
 02/28  20:00:00,97.7951170052,3.1956740006,0.0,19.5334550482,26.8041601173,33.4493877451,1.80562636903,0.701975708246,1.10365066078
 02/28  21:00:00,90.3191113251,3.1956740006,0.0,28.1399454384,16.0824960704,28.0885557216,7.82931519988,5.64211519945,2.18720000043
 02/28  22:00:00,95.3005199507,3.1956740006,0.0,34.4057496684,16.0824960704,26.8041601173,13.3070670186,13.2870670186,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304654329,0.0,1.10304654329
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304387127,0.0,1.10304387127
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304307251,0.0,1.10304307251
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304219483,0.0,1.10304219483
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,142.367388737,3.1956740006,0.0,104.957114525,5.36083202345,21.4433280938,1.19872278336,0.0955381739659,1.1031846094
 03/01  08:00:00,118.449338667,3.1956740006,0.0,66.4809388694,16.0824960704,32.6817896323,53.0405810255,51.9368753099,1.10370571559
 03/01  09:00:00,148.410112581,3.20433507773,0.0,26.5465368108,48.2474882111,70.4033123869,38.6280668256,36.4386942397,2.1893725859
 03/01  10:00:00,131.205957407,3.1956740006,0.0,17.6996141433,48.2474882111,62.0547409583,27.3318713102,25.1421340726,2.18973723763
 03/01  11:00:00,128.168803027,3.27076972949,0.0,16.5139574407,48.2474882111,60.1281475517,21.2195029844,17.944974009,3.27452897541
 03/01  12:00:00,129.279418172,3.55248565983,0.0,15.4162632486,48.2474882111,62.0547409583,10.2782078913,8.08796018348,2.1902477078
 03/01  13:00:00,130.211220066,3.74136622613,0.0,16.7035330838,48.2474882111,61.5103924513,6.83430024853,2.47113878279,4.36316146574
 03/01  14:00:00,126.331604175,3.86674364003,0.0,10.5486967665,48.2474882111,63.6602354638,3.35319360255,0.0761826318864,3.27701097066
 03/01  15:00:00,116.124723569,3.49744673236,0.0,4.24320097992,48.2474882111,60.1281475517,2.18910740509,0.0,2.18910740509
 03/01  16:00:00,117.347334683,3.19842217196,0.0,5.76483665461,48.2474882111,60.1281475517,4.98993886975,2.80083589544,2.18910297432
 03/01  17:00:00,119.538783891,3.28113600856,0.0,4.98368191541,48.2474882111,63.0180376616,3.64771008599,1.45759062911,2.19011945688
 03/01  18:00:00,125.467607957,3.36349297504,0.0,11.9057293343,37.5258241642,62.7947880557,5.9537794187,3.76467059046,2.18910882823
 03/01  19:00:00,103.425222873,3.1956740006,0.0,22.5947697069,26.8041601173,36.0181789539,21.9488929888,19.7610904287,2.18780256019
 03/01  20:00:00,107.115395179,3.1956740006,0.0,28.8537332216,26.8041601173,33.4493877451,30.8492845495,29.7456982279,1.10358632159
 03/01  21:00:00,99.6396026305,3.1956740006,0.0,37.4604367438,16.0824960704,28.0885557216,37.4025402453,36.2988968436,1.10364340166
 03/01  22:00:00,103.812570001,3.1956740006,0.0,42.9177997188,16.0824960704,26.8041601173,39.6438830801,39.6238830801,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317378834,0.0,1.10317378834
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304304953,0.0,1.10304304953
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304202359,0.0,1.10304202359
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304100471,0.0,1.10304100471
 03/02  06:00:00,44.1422474953,0.364131230331,0.0,2.16151605357,5.36083202345,21.4433280938,1.85910660478,0.755893392521,1.10321321226
 03/02  07:00:00,153.449809353,3.1956740006,0.0,116.039535141,5.36083202345,21.4433280938,0.0481016650179,0.0281016650179,0.02
 03/02  08:00:00,134.592170073,3.1956740006,0.0,82.6237702752,16.0824960704,32.6817896323,59.3734036418,58.2697110374,1.1036926044
 03/02  09:00:00,170.251792875,3.1956740006,0.0,48.3968781822,48.2474882111,70.4033123869,52.0707359935,49.8816873773,2.18904861623
 03/02  10:00:00,146.2368307,3.1956740006,0.0,32.7304874362,48.2474882111,62.0547409583,44.011177326,40.7370008354,3.27417649061
 03/02  11:00:00,134.981346762,3.1956740006,0.0,23.4015969048,48.2474882111,60.1281475517,35.0529598025,32.8630707143,2.18988908817
 03/02  12:00:00,132.7349114,3.29217294947,0.0,19.1320691867,48.2474882111,62.0547409583,21.876897042,18.6010275227,3.27586951933
 03/02  13:00:00,132.80599524,3.43947411982,0.0,19.6002003632,48.2474882111,61.5103924513,9.0548325131,5.77730502993,3.27752748317
 03/02  14:00:00,127.770851991,3.39684322365,0.0,12.4578449982,48.2474882111,63.6602354638,8.66849810068,5.39088480247,3.27761329821
 03/02  15:00:00,118.802535087,3.37285494055,0.0,7.04560428988,48.2474882111,60.1281475517,6.54830178275,4.3588170165,2.18948476625
 03/02  16:00:00,117.559718319,3.24636449721,0.0,5.92927796473,48.2474882111,60.1281475517,6.06090018339,3.87157311517,2.18932706821
 03/02  17:00:00,120.376823072,3.29163590787,0.0,5.81122119766,48.2474882111,63.0180376616,4.64741530359,1.37240389122,3.27501141237
 03/02  18:00:00,125.28113339,3.36563579572,0.0,11.7171119468,37.5258241642,62.7947880557,10.2726406911,9.16833892011,1.10430177104
 03/02  19:00:00,104.847817033,3.1956740006,0.0,24.0173638672,26.8041601173,36.0181789539,26.3183154778,24.1303603813,2.18795509657
 03/02  20:00:00,108.378906472,3.1956740006,0.0,30.1172445152,26.8041601173,33.4493877451,31.2022229865,30.098604431,1.10361855558
 03/02  21:00:00,101.485650665,3.1956740006,0.0,39.3064847786,16.0824960704,28.0885557216,37.7320390274,36.6283741462,1.10366488125
 03/02  22:00:00,105.859848742,3.1956740006,0.0,44.9650784597,16.0824960704,26.8041601173,41.0132387826,39.9100374304,1.10320135214
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030376832,0.0,1.1030376832
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303613018,0.0,1.10303613018
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303463691,0.0,1.10303463691
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321089754,0.0,1.10321089754
 03/03  07:00:00,147.490503976,3.1956740006,0.0,110.080229764,5.36083202345,21.4433280938,0.231386029961,0.211386029961,0.02
 03/03  08:00:00,120.378622649,3.1956740006,0.0,68.4102228518,16.0824960704,32.6817896323,50.6734463936,48.4859972436,2.18744915002
 03/03  09:00:00,149.967273521,3.20226065537,0.0,28.105772174,48.2474882111,70.4033123869,38.9950758047,36.8057990628,2.18927674186
 03/03  10:00:00,131.962913153,3.1956740006,0.0,18.4565698894,48.2474882111,62.0547409583,24.7023493436,22.5125446742,2.18980466937
 03/03  11:00:00,127.959016033,3.27312745863,0.0,16.3018127172,48.2474882111,60.1281475517,12.7192703884,10.5295558362,2.18971455213
 03/03  12:00:00,128.161035348,3.47773016073,0.0,14.3726359235,48.2474882111,62.0547409583,6.68539802213,3.40964381172,3.2757542104
 03/03  13:00:00,128.782180755,3.7384104547,0.0,15.2774495443,48.2474882111,61.5103924513,3.39695948024,0.119368446521,3.27759103372
 03/03  14:00:00,124.342267204,3.90754753084,0.0,8.51855590393,48.2474882111,63.6602354638,3.27684428746,0.0,3.27684428746
 03/03  15:00:00,115.438479512,3.52004596233,0.0,3.53435769299,48.2474882111,60.1281475517,2.18965380421,0.0,2.18965380421
 03/03  16:00:00,115.977436243,3.20491322694,0.0,4.38844715965,48.2474882111,60.1281475517,2.18912869215,0.0,2.18912869215
 03/03  17:00:00,121.110551387,3.27481844973,0.0,6.5617669707,48.2474882111,63.0180376616,3.27515982501,0.0,3.27515982501
 03/03  18:00:00,124.516630358,3.35247721918,0.0,13.4331008253,37.5258241642,62.7947880557,2.18825052531,0.0,2.18825052531
 03/03  19:00:00,103.165096732,3.1956740006,0.0,22.3346435657,26.8041601173,36.0181789539,11.557872177,10.4540576333,1.1038145437
 03/03  20:00:00,105.726121584,3.1956740006,0.0,27.4644596266,26.8041601173,33.4493877451,18.7498391174,17.6463147887,1.10352432873
 03/03  21:00:00,96.6024340209,3.1956740006,0.0,34.4232681342,16.0824960704,28.0885557216,20.4680018417,19.3643324354,1.10366940637
 03/03  22:00:00,100.597530919,3.1956740006,0.0,39.7027606368,16.0824960704,26.8041601173,24.437073063,23.3338761934,1.1031968696
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030431959,0.0,1.1030431959
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030419754,0.0,1.1030419754
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304084194,0.0,1.10304084194
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319026326,0.0,1.10319026326
 03/04  07:00:00,135.919441062,3.1956740006,0.0,98.5091668504,5.36083202345,21.4433280938,1.12207403052,0.0189413203743,1.10313271015
 03/04  08:00:00,112.584307274,3.1956740006,0.0,77.4384506444,5.36083202345,26.5809105114,24.4632175974,24.4432175974,0.02
 03/04  09:00:00,120.142531281,3.1956740006,0.0,58.8347123367,26.8041601173,31.2995447326,18.5564418696,17.4528649689,1.10357690069
 03/04  10:00:00,115.593023448,3.1956740006,0.0,52.0375121953,26.8041601173,33.5472370403,13.9615471652,11.7740039307,2.18754323449
 03/04  11:00:00,109.887314221,3.1956740006,0.0,47.2950996721,26.8041601173,32.583940337,5.77006221625,4.66630707288,1.10375514337
 03/04  12:00:00,109.358106359,3.1956740006,0.0,44.5181995021,26.8041601173,34.8316326447,2.56400014239,1.45995311994,1.10404702245
 03/04  13:00:00,105.758952974,3.1956740006,0.0,42.2034417218,26.8041601173,33.5472370403,2.53346272014,0.345758182119,2.18770453802
 03/04  14:00:00,102.06599273,3.1956740006,0.0,41.0792726868,26.8041601173,30.9784458315,1.10375564811,0.0,1.10375564811
 03/04  15:00:00,88.4364257929,3.1956740006,0.0,55.8593603722,8.04124803518,21.3317032909,1.10352976358,0.0,1.10352976358
 03/04  16:00:00,89.6811610581,3.1956740006,0.0,58.3884912417,8.04124803518,20.0473076865,1.10342348215,0.0,1.10342348215
 03/04  17:00:00,90.2090938889,3.1956740006,0.0,58.5953251714,8.04124803518,20.3684065876,1.10354037468,0.0,1.10354037468
 03/04  18:00:00,96.3320495764,3.1956740006,0.0,65.0364299931,2.68041601173,18.0090894769,1.83356515412,0.730406803264,1.10315835086
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315991306,0.0,1.10315991306
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318263753,0.0,1.10318263753
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030413344,0.0,1.1030413344
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298976147,0.0,1.10298976147
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298946132,0.0,1.10298946132
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312465456,0.0,1.10312465456
 03/05  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303632509,0.0,1.10303632509
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030298752,0.0,1.1030298752
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308356893,0.0,1.10308356893
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325849462,0.0,1.10325849462
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308123747,0.0,1.10308123747
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299046134,0.0,1.10299046134
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298754957,0.0,1.10298754957
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  22:00:00,34.7326752255,0.182065615166,0.0,0.975257434151,2.68041601173,16.0824960704,1.10314782561,0.0,1.10314782561
 03/05  23:00:00,35.6010576096,0.364131230331,0.0,1.66157420306,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,37.0839977183,0.546196845497,0.0,2.96244869661,2.68041601173,16.0824960704,1.1029892576,0.0,1.1029892576
 03/06  01:00:00,45.4817425572,0.910328075828,0.0,5.63523028177,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,44.9643791249,0.728262460662,0.0,5.29993246456,2.68041601173,21.4433280938,1.1030452884,0.0,1.1030452884
 03/06  03:00:00,47.7835192105,0.910328075828,0.0,7.93700693507,2.68041601173,21.4433280938,0.0706170802527,0.0506170802527,0.02
 03/06  04:00:00,46.4881933131,0.728262460662,0.0,6.82374665276,2.68041601173,21.4433280938,1.18971134955,0.0866668731064,1.10304447644
 03/06  05:00:00,49.6165411301,0.910328075828,0.0,9.77002885459,2.68041601173,21.4433280938,0.398927836073,0.378927836073,0.02
 03/06  06:00:00,50.6831937513,0.728262460662,0.0,8.33833107931,5.36083202345,21.4433280938,1.58065028228,0.477450052129,1.10320023015
 03/06  07:00:00,203.290744708,3.1956740006,0.0,168.347803829,5.36083202345,21.4433280938,0.19812973792,0.17812973792,0.02
 03/06  08:00:00,176.840456166,3.1956740006,0.0,124.872056368,16.0824960704,32.6817896323,66.000234889,63.812842316,2.1873925729
 03/06  09:00:00,204.373620059,3.1956740006,0.0,82.5187053668,48.2474882111,70.4033123869,62.8010470619,60.6120154425,2.18903161938
 03/06  10:00:00,185.71381144,3.1956740006,0.0,72.2074681758,48.2474882111,62.0547409583,61.5128206038,59.3231311182,2.1896894856
 03/06  11:00:00,177.460834755,3.1956740006,0.0,65.8810848973,48.2474882111,60.1281475517,60.9038328537,58.7142100719,2.18962278185
 03/06  12:00:00,176.708473012,3.1956740006,0.0,63.2021297481,48.2474882111,62.0547409583,61.4353458539,58.1596417663,3.27570408762
 03/06  13:00:00,179.828895875,3.1956740006,0.0,66.8669011178,48.2474882111,61.5103924513,60.9518937082,57.6740112983,3.27788240994
 03/06  14:00:00,167.452999395,3.1956740006,0.0,52.3411616253,48.2474882111,63.6602354638,60.5021317056,57.2254873847,3.2766443209
 03/06  15:00:00,162.305772049,3.1956740006,0.0,50.7260221918,48.2474882111,60.1281475517,59.0379047659,56.8483896259,2.18951513992
 03/06  16:00:00,159.812286324,3.1956740006,0.0,48.2325364661,48.2474882111,60.1281475517,58.6802267294,56.4912428015,2.18898392796
 03/06  17:00:00,163.574401381,3.1956740006,0.0,49.1047614139,48.2474882111,63.0180376616,59.3993500597,56.1244303776,3.27491968214
 03/06  18:00:00,165.435222424,3.1956740006,0.0,54.508496109,37.5258241642,62.7947880557,58.6163682834,56.4281201341,2.18824814932
 03/06  19:00:00,146.528183621,3.1956740006,0.0,65.6977304549,26.8041601173,36.0181789539,58.579855208,57.4759445449,1.10391066305
 03/06  20:00:00,146.311326545,3.1956740006,0.0,68.0496645877,26.8041601173,33.4493877451,59.0997902393,57.9962201676,1.10357007166
 03/06  21:00:00,142.301850419,3.1956740006,0.0,80.1226845325,16.0824960704,28.0885557216,59.9551368255,58.8514670201,1.10366980532
 03/06  22:00:00,143.230777073,3.1956740006,0.0,82.3360067907,16.0824960704,26.8041601173,60.3435163964,59.2403211325,1.10319526384
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303930953,0.0,1.10303930953
 03/07  01:00:00,40.3828050295,0.182065615166,0.0,1.26455521469,2.68041601173,21.4433280938,0.328121797289,0.308121797289,0.02
 03/07  02:00:00,46.6578154263,0.910328075828,0.0,6.81130315086,2.68041601173,21.4433280938,1.55228397178,0.44918636493,1.10309760685
 03/07  03:00:00,46.6155085907,0.728262460662,0.0,6.95106193044,2.68041601173,21.4433280938,1.24000009418,1.22000009418,0.02
 03/07  04:00:00,49.1886956701,0.910328075828,0.0,9.34218339466,2.68041601173,21.4433280938,2.73656299599,1.63345914671,1.10310384928
 03/07  05:00:00,48.4623458566,0.728262460662,0.0,8.79789919634,2.68041601173,21.4433280938,2.05674715173,2.03674715173,0.02
 03/07  06:00:00,53.7336122386,0.910328075828,0.0,11.2066839514,5.36083202345,21.4433280938,3.54179741339,2.43854092307,1.10325649032
 03/07  07:00:00,194.999516518,3.1956740006,0.0,160.056575639,5.36083202345,21.4433280938,1.23348673557,0.130358501712,1.10312823386
 03/07  08:00:00,170.115629493,3.1956740006,0.0,118.147229696,16.0824960704,32.6817896323,74.4002590476,73.2964291678,1.10382987972
 03/07  09:00:00,196.63658241,3.1956740006,0.0,74.7816677172,48.2474882111,70.4033123869,72.1455152864,69.9562874929,2.18922779347
 03/07  10:00:00,171.788485787,3.1956740006,0.0,58.282142523,48.2474882111,62.0547409583,67.9210956255,65.7315312159,2.18956440953
 03/07  11:00:00,159.444526038,3.1956740006,0.0,47.8647761807,48.2474882111,60.1281475517,62.310654118,60.120839431,2.18981468703
 03/07  12:00:00,153.820647677,3.1956740006,0.0,40.3143044124,48.2474882111,62.0547409583,57.6947488031,54.4191627559,3.27558604716
 03/07  13:00:00,157.638070783,3.1956740006,0.0,44.6760760264,48.2474882111,61.5103924513,51.9958537328,48.7181761691,3.27767756376
 03/07  14:00:00,150.140680456,3.1956740006,0.0,35.028842686,48.2474882111,63.6602354638,46.3473903848,43.0704805304,3.27690985439
 03/07  15:00:00,137.225350889,3.1956740006,0.0,25.6456010312,48.2474882111,60.1281475517,39.6779888342,37.4883009008,2.1896879334
 03/07  16:00:00,129.669143485,3.1956740006,0.0,18.0893936272,48.2474882111,60.1281475517,36.9559448106,34.7667912394,2.18915357118
 03/07  17:00:00,134.696484877,3.1956740006,0.0,20.2268449099,48.2474882111,63.0180376616,40.1171271369,36.8419559481,3.2751711888
 03/07  18:00:00,144.088852758,3.23964538228,0.0,33.1181550619,37.5258241642,62.7947880557,42.8574478932,40.6691982321,2.18824966116
 03/07  19:00:00,128.879809711,3.1956740006,0.0,48.0493565449,26.8041601173,36.0181789539,51.6917551449,50.5879432227,1.1038119222
 03/07  20:00:00,131.434333449,3.1956740006,0.0,53.1726714918,26.8041601173,33.4493877451,59.2744894781,58.1709688363,1.10352064185
 03/07  21:00:00,128.154538016,3.1956740006,0.0,65.9753721292,16.0824960704,28.0885557216,62.5726044845,61.4689414348,1.10366304975
 03/07  22:00:00,131.996585251,3.1956740006,0.0,71.1018149686,16.0824960704,26.8041601173,63.3614310231,62.2582386114,1.10319241166
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103041026,0.0,1.103041026
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,40.3531972699,0.182065615166,0.0,1.23494745505,2.68041601173,21.4433280938,1.44343360733,0.340394527864,1.10303907946
 03/08  03:00:00,46.0524918573,0.910328075828,0.0,6.20597958183,2.68041601173,21.4433280938,0.286807483817,0.266807483817,0.02
 03/08  04:00:00,45.6749781747,0.728262460662,0.0,6.01053151442,2.68041601173,21.4433280938,1.99171677452,0.888611097287,1.10310567723
 03/08  05:00:00,47.9491170272,0.910328075828,0.0,8.10260475177,2.68041601173,21.4433280938,1.14180257416,1.12180257416,0.02
 03/08  06:00:00,49.8404889311,0.728262460662,0.0,7.49562625905,5.36083202345,21.4433280938,2.59795626932,1.49470404339,1.10325222593
 03/08  07:00:00,180.100195676,3.1956740006,0.0,145.157254798,5.36083202345,21.4433280938,1.20810583305,0.104948358281,1.10315747477
 03/08  08:00:00,158.914795249,3.1956740006,0.0,106.946395452,16.0824960704,32.6817896323,68.7622104385,67.6584693863,1.10374105222
 03/08  09:00:00,189.844771002,3.1956740006,0.0,67.9898563089,48.2474882111,70.4033123869,63.7449717728,61.5555927741,2.18937899862
 03/08  10:00:00,169.466797431,3.1956740006,0.0,55.960454167,48.2474882111,62.0547409583,57.5790303983,55.3896590095,2.18937138872
 03/08  11:00:00,155.693915571,3.1956740006,0.0,44.1141657133,48.2474882111,60.1281475517,49.2666627386,47.0770326143,2.18963012433
 03/08  12:00:00,153.197808471,3.1956740006,0.0,39.6914652066,48.2474882111,62.0547409583,45.5172166359,42.2418152602,3.27540137574
 03/08  13:00:00,151.904364419,3.1956740006,0.0,38.942369662,48.2474882111,61.5103924513,41.8843435872,38.6076162113,3.27672737589
 03/08  14:00:00,141.073401077,3.1956740006,0.0,25.9615633077,48.2474882111,63.6602354638,38.988252772,35.7111452147,3.27710755729
 03/08  15:00:00,133.506507004,3.1956740006,0.0,21.9267571465,48.2474882111,60.1281475517,34.2702712936,32.0804581255,2.18981316809
 03/08  16:00:00,128.308092884,3.1956740006,0.0,16.7283430261,48.2474882111,60.1281475517,28.7598657666,26.5705900012,2.1892757654
 03/08  17:00:00,134.055340201,3.1956740006,0.0,19.5857002338,48.2474882111,63.0180376616,30.0051349177,26.7301546104,3.27498030734
 03/08  18:00:00,141.623490425,3.26017743083,0.0,30.6322606806,37.5258241642,62.7947880557,29.5884785989,27.4001202713,2.18835832758
 03/08  19:00:00,124.358051876,3.1956740006,0.0,43.5275987106,26.8041601173,36.0181789539,37.0510332201,35.9471698004,1.10386341975
 03/08  20:00:00,126.205127904,3.1956740006,0.0,47.9434659472,26.8041601173,33.4493877451,44.615083355,43.5115183604,1.10356499462
 03/08  21:00:00,120.766762599,3.1956740006,0.0,58.5875967118,16.0824960704,28.0885557216,45.1074753484,44.0037661181,1.1037092303
 03/08  22:00:00,123.778765372,3.1956740006,0.0,62.8839950895,16.0824960704,26.8041601173,43.8279955448,42.7247782859,1.10321725897
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
