Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303754351,0.0,1.10303754351
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303518684,0.0,1.10303518684
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303298963,0.0,1.10303298963
 03/09  05:00:00,41.5845561837,0.364131230331,0.0,2.28424075377,2.68041601173,21.4433280938,0.272332663973,0.252332663973,0.02
 03/09  06:00:00,47.3910244563,0.728262460662,0.0,5.04616178424,5.36083202345,21.4433280938,1.2700796969,0.166970957533,1.10310873937
 03/09  07:00:00,165.173477832,3.1956740006,0.0,130.230536953,5.36083202345,21.4433280938,1.22308467935,0.119937980945,1.10314669841
 03/09  08:00:00,145.090172477,3.1956740006,0.0,93.1217726799,16.0824960704,32.6817896323,50.6033047667,49.4995181998,1.10378656691
 03/09  09:00:00,177.019257191,3.1956740006,0.0,55.1643424984,48.2474882111,70.4033123869,43.5742441406,41.3847625491,2.18948159149
 03/09  10:00:00,151.529828746,3.1956740006,0.0,38.023485482,48.2474882111,62.0547409583,31.7566914064,29.5672271536,2.18946425276
 03/09  11:00:00,142.084738003,3.1956740006,0.0,30.5049881454,48.2474882111,60.1281475517,22.0947582712,19.9050381207,2.1897201505
 03/09  12:00:00,135.523541243,3.1956740006,0.0,22.0171979785,48.2474882111,62.0547409583,17.3604224999,14.0848901927,3.27553230718
 03/09  13:00:00,135.912552966,3.1956740006,0.0,22.9505582093,48.2474882111,61.5103924513,14.115447187,10.8385976544,3.27684953265
 03/09  14:00:00,131.563195667,3.1956740006,0.0,16.4513578974,48.2474882111,63.6602354638,13.067679166,9.79044721868,3.27723194727
 03/09  15:00:00,127.13073119,3.1956740006,0.0,15.5509813327,48.2474882111,60.1281475517,12.2609498736,8.98663614344,3.27431373012
 03/09  16:00:00,126.678109761,3.1956740006,0.0,15.0983599039,48.2474882111,60.1281475517,9.46484667657,8.36047007842,1.10437659815
 03/09  17:00:00,131.022385746,3.20044184861,0.0,16.5479779301,48.2474882111,63.0180376616,11.0730631528,7.79798663901,3.27507651383
 03/09  18:00:00,135.261304043,3.28565735246,0.0,24.2445943769,37.5258241642,62.7947880557,8.29824030034,6.10982087819,2.18841942215
 03/09  19:00:00,114.813822357,3.1956740006,0.0,33.9833691909,26.8041601173,36.0181789539,10.9733945545,9.86950345414,1.10389110037
 03/09  20:00:00,114.255644408,3.1956740006,0.0,35.9939824511,26.8041601173,33.4493877451,11.7996931142,10.6961046951,1.10358841904
 03/09  21:00:00,106.349347389,3.1956740006,0.0,44.1701815021,16.0824960704,28.0885557216,15.8992289299,14.7956361343,1.10359279559
 03/09  22:00:00,110.189293571,3.1956740006,0.0,49.2945232887,16.0824960704,26.8041601173,18.6434426866,17.5402259033,1.10321678336
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304266344,0.0,1.10304266344
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304110327,0.0,1.10304110327
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303954149,0.0,1.10303954149
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311851785,0.0,1.10311851785
 03/10  07:00:00,127.192736148,3.1956740006,0.0,94.7171286022,5.36083202345,21.4433280938,1.1031550754,0.0,1.1031550754
 03/10  08:00:00,123.584137724,3.1956740006,0.0,71.6157379272,16.0824960704,32.6817896323,17.7529272431,16.6491185962,1.10380864698
 03/10  09:00:00,160.005550051,3.1956740006,0.0,38.1506353582,48.2474882111,70.4033123869,15.5159086199,13.32667796,2.18923065989
 03/10  10:00:00,135.174226587,3.1956740006,0.0,21.6678833225,48.2474882111,62.0547409583,11.2398916378,9.0503830296,2.18950860821
 03/10  11:00:00,129.568033657,3.1956740006,0.0,17.9882837999,48.2474882111,60.1281475517,6.22174665619,4.03198814644,2.18975850975
 03/10  12:00:00,126.553342677,3.24219849621,0.0,13.0004749168,48.2474882111,62.0547409583,3.79282069622,0.516955504771,3.27586519145
 03/10  13:00:00,128.045015211,3.44306311531,0.0,14.8356313394,48.2474882111,61.5103924513,3.27689136583,0.0,3.27689136583
 03/10  14:00:00,123.343222714,3.48856517565,0.0,7.93849376924,48.2474882111,63.6602354638,3.27725801896,0.0,3.27725801896
 03/10  15:00:00,117.495586821,3.20243812608,0.0,5.90907283771,48.2474882111,60.1281475517,3.27407348911,0.0,3.27407348911
 03/10  16:00:00,119.373323879,3.1956740006,0.0,7.79357402172,48.2474882111,60.1281475517,2.18876131793,0.0,2.18876131793
 03/10  17:00:00,125.307379756,3.24357734406,0.0,10.7898364455,48.2474882111,63.0180376616,2.19011003377,0.0,2.19011003377
 03/10  18:00:00,124.315148929,3.32486207308,0.0,15.7265678748,37.5258241642,62.7947880557,2.24392317434,0.055493483748,2.18842969059
 03/10  19:00:00,104.388246369,3.1956740006,0.0,23.5577932026,26.8041601173,36.0181789539,4.14472003567,3.04082498073,1.10389505495
 03/10  20:00:00,104.76715116,3.1956740006,0.0,26.5054892034,26.8041601173,33.4493877451,5.03722239482,3.93363102159,1.10359137323
 03/10  21:00:00,94.8623649684,3.1956740006,0.0,32.6831990816,16.0824960704,28.0885557216,2.66616733072,1.56257185599,1.10359547473
 03/10  22:00:00,100.098302889,3.1956740006,0.0,39.2035326072,16.0824960704,26.8041601173,4.44081097956,3.33759278672,1.10321819284
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304274918,0.0,1.10304274918
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304119798,0.0,1.10304119798
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303961602,0.0,1.10303961602
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311861854,0.0,1.10311861854
 03/11  07:00:00,112.771778916,3.1956740006,0.0,80.2961713704,5.36083202345,21.4433280938,1.10315485703,0.0,1.10315485703
 03/11  08:00:00,99.7870659019,3.1956740006,0.0,64.6412092724,5.36083202345,26.5809105114,1.75592296137,1.73592296137,0.02
 03/11  09:00:00,109.252186601,3.1956740006,0.0,47.9443676561,26.8041601173,31.2995447326,1.15433360634,0.0508512606669,1.10348234567
 03/11  10:00:00,109.062924718,3.1956740006,0.0,45.5074134655,26.8041601173,33.5472370403,2.18762456454,0.0,2.18762456454
 03/11  11:00:00,98.4293317588,3.1956740006,0.0,35.8371172098,26.8041601173,32.583940337,1.10378936508,0.0,1.10378936508
 03/11  12:00:00,97.0482811956,3.1956740006,0.0,32.2083743389,26.8041601173,34.8316326447,1.10387122443,0.0,1.10387122443
 03/11  13:00:00,94.5169080869,3.1956740006,0.0,30.9613968346,26.8041601173,33.5472370403,2.18775059246,0.0,2.18775059246
 03/11  14:00:00,90.5208759659,3.1956740006,0.0,29.5341559224,26.8041601173,30.9784458315,1.10377225047,0.0,1.10377225047
 03/11  15:00:00,77.1492819442,3.1956740006,0.0,44.5722165234,8.04124803518,21.3317032909,1.10354176334,0.0,1.10354176334
 03/11  16:00:00,77.4003276644,3.1956740006,0.0,46.107657848,8.04124803518,20.0473076865,1.10343158361,0.0,1.10343158361
 03/11  17:00:00,71.6054928579,3.1956740006,0.0,39.9917241404,8.04124803518,20.3684065876,1.10354417119,0.0,1.10354417119
 03/11  18:00:00,77.6963184287,3.1956740006,0.0,48.8680321787,2.68041601173,18.0090894769,1.10312595663,0.0,1.10312595663
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312661782,0.0,1.10312661782
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318034581,0.0,1.10318034581
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303893578,0.0,1.10303893578
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298860778,0.0,1.10298860778
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298696031,0.0,1.10298696031
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306391017,0.0,1.10306391017
 03/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303815524,0.0,1.10303815524
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299029004,0.0,1.10299029004
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310221132,0.0,1.10310221132
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317096339,0.0,1.10317096339
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298898307,0.0,1.10298898307
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298648851,0.0,1.10298648851
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298877746,0.0,1.10298877746
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298749724,0.0,1.10298749724
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298871918,0.0,1.10298871918
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303401104,0.0,1.10303401104
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304324108,0.0,1.10304324108
 03/13  05:00:00,42.8423475993,0.182065615166,0.0,1.04368177275,5.36083202345,21.4433280938,0.051921742725,0.031921742725,0.02
 03/13  06:00:00,177.25166339,3.1956740006,0.0,132.439389178,5.36083202345,21.4433280938,1.10318632612,0.0,1.10318632612
 03/13  07:00:00,151.58977267,3.1956740006,0.0,97.1540395398,16.0824960704,32.6817896323,26.7310397493,25.6272888148,1.10375093451
 03/13  08:00:00,177.706246079,3.1956740006,0.0,55.8513313868,48.2474882111,70.4033123869,22.5702428938,20.380972198,2.18927069584
 03/13  09:00:00,148.955551764,3.1956740006,0.0,35.4492085003,48.2474882111,62.0547409583,21.157945753,18.968233757,2.189711996
 03/13  10:00:00,133.015412164,3.1956740006,0.0,21.4356623068,48.2474882111,60.1281475517,18.4490196577,15.1747465053,3.27427315248
 03/13  11:00:00,132.95429631,3.1956740006,0.0,19.447953046,48.2474882111,62.0547409583,11.3031987857,9.11260114664,2.19059763906
 03/13  12:00:00,137.392707939,3.1956740006,0.0,24.4307131815,48.2474882111,61.5103924513,6.80566538183,3.52796561304,3.27769976879
 03/13  13:00:00,133.272644181,3.1956740006,0.0,18.1608064109,48.2474882111,63.6602354638,6.69505783403,3.41760211234,3.2774557217
 03/13  14:00:00,130.81279035,3.1956740006,0.0,19.2330404928,48.2474882111,60.1281475517,5.4958351257,2.22159315611,3.2742419696
 03/13  15:00:00,130.393014172,3.1956740006,0.0,18.8132643148,48.2474882111,60.1281475517,10.0656869468,7.87681872872,2.18886821804
 03/13  16:00:00,123.891949259,3.1956740006,0.0,9.42230929158,48.2474882111,63.0180376616,12.7542365975,10.5640313214,2.19020527606
 03/13  17:00:00,115.939914713,3.26642745711,0.0,12.3444349417,37.5258241642,62.7947880557,11.7641086626,9.57581391378,2.1882947488
 03/13  18:00:00,95.1064899355,3.1956740006,0.0,24.145370103,26.8041601173,36.0181789539,15.6530828322,14.5491237841,1.10395904819
 03/13  19:00:00,112.633224691,3.1956740006,0.0,34.3715627343,26.8041601173,33.4493877451,19.1501511364,18.0466242806,1.10352685583
 03/13  20:00:00,107.678618368,3.1956740006,0.0,45.4994524813,16.0824960704,28.0885557216,22.3689412122,21.2653153277,1.10362588456
 03/13  21:00:00,110.917462328,3.1956740006,0.0,50.0226920457,16.0824960704,26.8041601173,23.128834262,22.0255984092,1.10323585284
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303562129,0.0,1.10303562129
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303289776,0.0,1.10303289776
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304270607,0.0,1.10304270607
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312730488,0.0,1.10312730488
 03/14  06:00:00,157.208520828,3.1956740006,0.0,112.396246616,5.36083202345,21.4433280938,1.14659193186,0.0434576948083,1.10313423705
 03/14  07:00:00,135.344297874,3.1956740006,0.0,80.9085647437,16.0824960704,32.6817896323,38.2048590682,37.1010322111,1.1038268571
 03/14  08:00:00,164.65235343,3.1956740006,0.0,42.7974387377,48.2474882111,70.4033123869,35.8879662032,33.698887137,2.18907906615
 03/14  09:00:00,144.200965203,3.1956740006,0.0,30.6946219388,48.2474882111,62.0547409583,31.5994954949,29.4099773533,2.18951814169
 03/14  10:00:00,129.215291664,3.1956740006,0.0,17.6355418062,48.2474882111,60.1281475517,25.7779373001,23.5879887589,2.18994854117
 03/14  11:00:00,130.518557625,3.20824735155,0.0,16.9996410103,48.2474882111,62.0547409583,23.2066112379,19.9311479817,3.27546325619
 03/14  12:00:00,131.33333923,3.24423503255,0.0,18.3227834407,48.2474882111,61.5103924513,15.3482627477,12.0714553328,3.27680741496
 03/14  13:00:00,126.416547149,3.20819817584,0.0,11.2921852041,48.2474882111,63.6602354638,6.32803414228,3.05089199463,3.27714214764
 03/14  14:00:00,121.578217898,3.1956740006,0.0,9.99846804086,48.2474882111,60.1281475517,2.18981200912,0.0,2.18981200912
 03/14  15:00:00,121.873614583,3.1956740006,0.0,10.2938647258,48.2474882111,60.1281475517,2.18925770515,0.0,2.18925770515
 03/14  16:00:00,119.178474741,3.2304589987,0.0,4.67404977599,48.2474882111,63.0180376616,4.29348853947,1.01837955029,3.27510898918
 03/14  17:00:00,110.286322819,3.34483241625,0.0,6.61243808883,37.5258241642,62.7947880557,3.27220464983,1.08390968634,2.18829496349
 03/14  18:00:00,86.3485216948,3.1956740006,0.0,15.3874018623,26.8041601173,36.0181789539,6.54531985539,5.44137945015,1.10394040524
 03/14  19:00:00,103.444255346,3.1956740006,0.0,25.1825933885,26.8041601173,33.4493877451,12.3414396323,11.2379074729,1.10353215933
 03/14  20:00:00,96.3666418218,3.1956740006,0.0,34.1874759351,16.0824960704,28.0885557216,15.8525271155,14.7488573487,1.10366976676
 03/14  21:00:00,100.064072453,3.1956740006,0.0,39.1693021702,16.0824960704,26.8041601173,16.8628519475,15.7596573604,1.10319458705
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304004284,0.0,1.10304004284
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303778556,0.0,1.10303778556
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303532688,0.0,1.10303532688
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317782138,0.0,1.10317782138
 03/15  06:00:00,138.523196051,3.1956740006,0.0,93.7109218389,5.36083202345,21.4433280938,1.10315133989,0.0,1.10315133989
 03/15  07:00:00,116.918447661,3.1956740006,0.0,64.9500478638,16.0824960704,32.6817896323,31.938746085,30.8350254744,1.10372061065
 03/15  08:00:00,151.479768952,3.20242101092,0.0,29.6181072491,48.2474882111,70.4033123869,26.3562353041,24.1669314669,2.18930383713
 03/15  09:00:00,130.936763976,3.1956740006,0.0,17.430420712,48.2474882111,62.0547409583,22.7067234543,20.5171254406,2.18959801373
 03/15  10:00:00,124.153975435,3.1956740006,0.0,12.5742255779,48.2474882111,60.1281475517,18.7538367622,16.5640019605,2.18983480169
 03/15  11:00:00,124.606589782,3.27564209073,0.0,11.0202784275,48.2474882111,62.0547409583,9.98263169458,6.70710341416,3.27552828042
 03/15  12:00:00,126.852916452,3.49825708029,0.0,13.588338615,48.2474882111,61.5103924513,5.46530821004,2.18777353456,3.27753467548
 03/15  13:00:00,125.550013148,3.7855712943,0.0,9.84827808462,48.2474882111,63.6602354638,3.42400515528,0.147299181378,3.2767059739
 03/15  14:00:00,118.479176743,3.73123747452,0.0,6.36386341179,48.2474882111,60.1281475517,2.18953225681,0.0,2.18953225681
 03/15  15:00:00,114.712529631,3.55934260924,0.0,2.7691111644,48.2474882111,60.1281475517,2.18912782416,0.0,2.18912782416
 03/15  16:00:00,117.267983874,3.35535997909,0.0,2.63865792793,48.2474882111,63.0180376616,3.27483103058,0.0,3.27483103058
 03/15  17:00:00,107.583354053,3.40483065636,0.0,3.84947108243,37.5258241642,62.7947880557,1.10417628359,0.0,1.10417628359
 03/15  18:00:00,79.6137278316,3.1956740006,0.0,8.65260799903,26.8041601173,36.0181789539,4.40163366878,2.21350128358,2.18813238519
 03/15  19:00:00,93.2766573414,3.1956740006,0.0,15.0149953843,26.8041601173,33.4493877451,10.0597477925,8.95622032007,1.10352747238
 03/15  20:00:00,86.428427582,3.1956740006,0.0,24.2492616953,16.0824960704,28.0885557216,13.8594876563,12.7558074264,1.10368022987
 03/15  21:00:00,89.5689265498,3.1956740006,0.0,28.6741562675,16.0824960704,26.8041601173,15.1394557396,14.0362497156,1.10320602397
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303817521,0.0,1.10303817521
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303544143,0.0,1.10303544143
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030325649,0.0,1.1030325649
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320366279,0.0,1.10320366279
 03/16  06:00:00,125.438188209,3.1956740006,0.0,80.6259139966,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,108.272820382,3.1956740006,0.0,56.3044205852,16.0824960704,32.6817896323,32.8660232345,30.6788311764,2.18719205816
 03/16  08:00:00,148.330790605,3.22093625546,0.0,26.4506136575,48.2474882111,70.4033123869,32.4275013314,30.238351384,2.18914994736
 03/16  09:00:00,129.71160327,3.1956740006,0.0,16.2052600057,48.2474882111,62.0547409583,31.2508922593,29.0612836707,2.18960858864
 03/16  10:00:00,124.081888393,3.1956740006,0.0,12.5021385358,48.2474882111,60.1281475517,27.3316896949,25.1420174558,2.18967223911
 03/16  11:00:00,124.772953148,3.28786611403,0.0,11.1744177709,48.2474882111,62.0547409583,20.0959294872,16.8199589035,3.27597058372
 03/16  12:00:00,126.553203861,3.57672930481,0.0,13.2101538001,48.2474882111,61.5103924513,8.77407024069,5.49658061809,3.2774896226
 03/16  13:00:00,125.176064021,3.86213133375,0.0,9.39776891785,48.2474882111,63.6602354638,4.60423078984,1.32676854158,3.27746224826
 03/16  14:00:00,118.435524982,3.76376487871,0.0,6.28768424652,48.2474882111,60.1281475517,2.1893615967,0.0,2.1893615967
 03/16  15:00:00,114.544915445,3.6057040494,0.0,2.55513553892,48.2474882111,60.1281475517,2.18918684934,0.0,2.18918684934
 03/16  16:00:00,117.048325924,3.387821853,0.0,2.38653810454,48.2474882111,63.0180376616,3.27524407618,0.0,3.27524407618
 03/16  17:00:00,107.664781891,3.43595812686,0.0,3.89977144982,37.5258241642,62.7947880557,1.18660120049,0.0823943376623,1.10420686283
 03/16  18:00:00,80.011110668,3.1956740006,0.0,9.0499908355,26.8041601173,36.0181789539,11.8403805378,9.65249489611,2.18788564173
 03/16  19:00:00,94.7257460025,3.1956740006,0.0,16.4640840454,26.8041601173,33.4493877451,19.1923888841,18.0888910346,1.10349784947
 03/16  20:00:00,89.2265110817,3.1956740006,0.0,27.0473451949,16.0824960704,28.0885557216,25.9360288132,24.8323677358,1.10366107741
 03/16  21:00:00,93.0350164786,3.1956740006,0.0,32.1402461963,16.0824960704,26.8041601173,31.0017281316,30.9817281316,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323165952,0.0,1.10323165952
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304157364,0.0,1.10304157364
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303989994,0.0,1.10303989994
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303792538,0.0,1.10303792538
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032032129,0.0,1.1032032129
 03/17  06:00:00,133.870845086,3.1956740006,0.0,89.0585708736,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,112.974886527,3.1956740006,0.0,61.0064867298,16.0824960704,32.6817896323,45.818106929,44.7144402891,1.10366663991
 03/17  08:00:00,152.151710637,3.2219583758,0.0,30.2705115691,48.2474882111,70.4033123869,45.1523921675,42.9634635426,2.18892862483
 03/17  09:00:00,132.611690887,3.1956740006,0.0,19.1053476226,48.2474882111,62.0547409583,47.1114238504,43.8370165334,3.27440731704
 03/17  10:00:00,126.122666879,3.1956740006,0.0,14.5429170215,48.2474882111,60.1281475517,44.9311682483,42.7413981572,2.18977009103
 03/17  11:00:00,127.57346567,3.26304028337,0.0,13.9997561231,48.2474882111,62.0547409583,39.234469519,37.043932493,2.19053702601
 03/17  12:00:00,129.971496399,3.51008150678,0.0,16.695094136,48.2474882111,61.5103924513,29.3942951023,25.0316936563,4.36260144597
 03/17  13:00:00,127.696899906,3.80195845107,0.0,11.9787776863,48.2474882111,63.6602354638,11.1099688831,7.83313909983,3.27682978331
 03/17  14:00:00,120.095989019,3.73146111887,0.0,7.98045204343,48.2474882111,60.1281475517,5.07291349212,2.88395199861,2.18896149351
 03/17  15:00:00,115.461035333,3.57629379183,0.0,3.50066568393,48.2474882111,60.1281475517,4.86148021482,2.67257651301,2.18890370181
 03/17  16:00:00,117.8975903,3.3643611538,0.0,3.2592631794,48.2474882111,63.0180376616,5.39993829516,3.20972910903,2.19020918613
 03/17  17:00:00,108.408279466,3.4197621321,0.0,4.65946502034,37.5258241642,62.7947880557,5.54556574111,3.35654854266,2.18901719846
 03/17  18:00:00,78.0224276208,3.1956740006,0.0,9.52864112164,26.8041601173,36.0181789539,10.0161061287,8.91213458927,1.10397153943
 03/17  19:00:00,94.2057261011,3.1956740006,0.0,15.944064144,26.8041601173,33.4493877451,14.3645631968,13.2608794265,1.10368377031
 03/17  20:00:00,88.8284730686,3.1956740006,0.0,26.6493071819,16.0824960704,28.0885557216,24.9167956479,22.7295665006,2.18722914732
 03/17  21:00:00,93.2250161561,3.1956740006,0.0,32.3302458738,16.0824960704,26.8041601173,28.1140290257,28.0940290257,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308362062,0.0,1.10308362062
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304072081,0.0,1.10304072081
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303864803,0.0,1.10303864803
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303627411,0.0,1.10303627411
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,135.956772554,3.1956740006,0.0,91.1444983418,5.36083202345,21.4433280938,1.10319058062,0.0,1.10319058062
 03/18  07:00:00,103.994547226,3.1956740006,0.0,68.8486905964,5.36083202345,26.5809105114,41.9257333429,40.8223785516,1.10335479129
 03/18  08:00:00,117.742620129,3.1956740006,0.0,56.4348011839,26.8041601173,31.2995447326,39.7784845962,38.6749581226,1.10352647354
 03/18  09:00:00,114.098981424,3.1956740006,0.0,50.5434701719,26.8041601173,33.5472370403,36.1473057872,35.0434724828,1.10383330438
 03/18  10:00:00,103.887666223,3.1956740006,0.0,41.2954516742,26.8041601173,32.583940337,33.7252214284,32.6214312662,1.10379016219
 03/18  11:00:00,101.100624576,3.1956740006,0.0,36.2607177195,26.8041601173,34.8316326447,34.3275807669,32.1395430266,2.1880377403
 03/18  12:00:00,95.8969417216,3.1956740006,0.0,32.3414304693,26.8041601173,33.5472370403,32.6943939346,31.5906306145,1.10376332009
 03/18  13:00:00,92.1409584084,3.1956740006,0.0,31.1542383649,26.8041601173,30.9784458315,29.4249636678,28.3212140337,1.10374963407
 03/18  14:00:00,76.1027661434,3.1956740006,0.0,43.5257007226,8.04124803518,21.3317032909,31.2955757266,30.1920211351,1.10355459149
 03/18  15:00:00,75.7320131308,3.1956740006,0.0,44.4393433145,8.04124803518,20.0473076865,33.5231574624,32.4197134421,1.10344402033
 03/18  16:00:00,68.0068100194,3.1956740006,0.0,36.3930413019,8.04124803518,20.3684065876,33.2967717977,32.1932329699,1.10353882773
 03/18  17:00:00,65.8816202713,3.1956740006,0.0,41.9880006879,2.68041601173,18.0090894769,33.3818287497,32.278685434,1.10314331573
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314385,0.0,1.10314385
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314048231,0.0,1.10314048231
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303395356,0.0,1.10303395356
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304120547,0.0,1.10304120547
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298677807,0.0,1.10298677807
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298387831,0.0,1.10298387831
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298679802,0.0,1.10298679802
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302572761,0.0,1.10302572761
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030902949,0.0,1.1030902949
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328187403,0.0,1.10328187403
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308521649,0.0,1.10308521649
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298521332,0.0,1.10298521332
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302815633,0.0,1.10302815633
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313788205,0.0,1.10313788205
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298589343,0.0,1.10298589343
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,42.5142022645,0.546196845497,0.0,3.03182121932,2.68041601173,21.4433280938,1.10308245418,0.0,1.10308245418
 03/20  02:00:00,44.4463753364,0.728262460662,0.0,4.7819286761,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,45.4895024921,0.910328075828,0.0,5.64299021658,2.68041601173,21.4433280938,1.10304176286,0.0,1.10304176286
 03/20  04:00:00,44.2400498707,0.728262460662,0.0,4.57560321035,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,48.8466732443,0.910328075828,0.0,6.31974495713,5.36083202345,21.4433280938,1.10325280956,0.0,1.10325280956
 03/20  06:00:00,190.235250477,3.1956740006,0.0,147.890309599,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,156.128454067,3.1956740006,0.0,104.160054269,16.0824960704,32.6817896323,45.6830245411,43.4956881963,2.18733634486
 03/20  08:00:00,183.102188101,3.1956740006,0.0,61.2472734079,48.2474882111,70.4033123869,42.4734820725,40.2842854565,2.189196616
 03/20  09:00:00,160.808022405,3.1956740006,0.0,47.3016791407,48.2474882111,62.0547409583,41.0589399439,38.8694628217,2.18947712218
 03/20  10:00:00,154.023415399,3.1956740006,0.0,42.4436655419,48.2474882111,60.1281475517,40.2991081052,38.1094172652,2.18969084003
 03/20  11:00:00,156.853087421,3.1956740006,0.0,43.346744157,48.2474882111,62.0547409583,43.4438313929,40.1681074325,3.27572396044
 03/20  12:00:00,159.929810913,3.1956740006,0.0,46.9678161554,48.2474882111,61.5103924513,47.5421536716,44.2649652238,3.27718844777
 03/20  13:00:00,141.237636378,3.1956740006,0.0,26.1257986085,48.2474882111,63.6602354638,45.9753891357,42.6982462967,3.277142839
 03/20  14:00:00,132.940396575,3.1956740006,0.0,21.3606467178,48.2474882111,60.1281475517,41.9350628706,39.7459273655,2.18913550514
 03/20  15:00:00,128.837796687,3.1956740006,0.0,17.2580468298,48.2474882111,60.1281475517,43.9150865691,41.7261696592,2.18891690984
 03/20  16:00:00,128.915938518,3.1956740006,0.0,14.4462985509,48.2474882111,63.0180376616,45.1423052452,42.9523072281,2.18999801716
 03/20  17:00:00,124.092444703,3.24232393115,0.0,20.521068458,37.5258241642,62.7947880557,43.9200565019,41.7313249269,2.18873157504
 03/20  18:00:00,107.206818998,3.1956740006,0.0,38.7130324988,26.8041601173,36.0181789539,45.240883879,44.1369310925,1.10395278651
 03/20  19:00:00,126.149474448,3.1956740006,0.0,47.8878124904,26.8041601173,33.4493877451,52.639481146,50.4522536761,2.18722746987
 03/20  20:00:00,122.75930819,3.1956740006,0.0,60.5801423036,16.0824960704,28.0885557216,54.0775799323,52.9739159035,1.10366402879
 03/20  21:00:00,127.131055395,3.1956740006,0.0,66.2362851124,16.0824960704,26.8041601173,54.6074497451,54.5874497451,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308133197,0.0,1.10308133197
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303821627,0.0,1.10303821627
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,42.5976592964,0.546196845497,0.0,3.11527825124,2.68041601173,21.4433280938,1.33637360369,0.233338377837,1.10303522585
 03/21  03:00:00,44.588802546,0.728262460662,0.0,4.92435588567,2.68041601173,21.4433280938,0.39803677616,0.37803677616,0.02
 03/21  04:00:00,48.7298800038,0.910328075828,0.0,8.88336772833,2.68041601173,21.4433280938,1.4417264922,0.338625838265,1.10310065393
 03/21  05:00:00,50.9692322571,0.728262460662,0.0,8.62436958507,5.36083202345,21.4433280938,1.00560872217,0.985608722167,0.02
 03/21  06:00:00,187.004581461,3.1956740006,0.0,144.659640582,5.36083202345,21.4433280938,1.17058710614,0.067387882956,1.10319922318
 03/21  07:00:00,150.880988794,3.1956740006,0.0,98.912588997,16.0824960704,32.6817896323,63.5092817502,62.4055772477,1.10370450255
 03/21  08:00:00,177.580380837,3.1956740006,0.0,55.7254661446,48.2474882111,70.4033123869,61.1789610813,58.989682759,2.18927832236
 03/21  09:00:00,149.865919971,3.1956740006,0.0,36.3595767068,48.2474882111,62.0547409583,54.0205413611,51.8309783196,2.18956304151
 03/21  10:00:00,136.415241616,3.1956740006,0.0,24.8354917582,48.2474882111,60.1281475517,47.2052945722,43.9308339812,3.27446059095
 03/21  11:00:00,137.904957677,3.19610652275,0.0,24.3981818909,48.2474882111,62.0547409583,40.0396677903,37.8489961106,2.19067167969
 03/21  12:00:00,139.31253452,3.24492385538,0.0,26.3012899086,48.2474882111,61.5103924513,33.6619461104,30.3848031304,3.27714298003
 03/21  13:00:00,133.026093019,3.41938499684,0.0,17.6905442531,48.2474882111,63.6602354638,20.4589755774,17.1815397228,3.27743585466
 03/21  14:00:00,125.29491837,3.45594152082,0.0,13.4549009925,48.2474882111,60.1281475517,14.160592471,10.8864554936,3.27413697743
 03/21  15:00:00,118.965223691,3.31393785204,0.0,7.26720998173,48.2474882111,60.1281475517,12.3219079747,10.1329899807,2.18891799393
 03/21  16:00:00,120.905771355,3.23564161795,0.0,6.39616377045,48.2474882111,63.0180376616,10.9960560068,8.80601106743,2.19004493935
 03/21  17:00:00,111.947128873,3.34866821343,0.0,8.26940834589,37.5258241642,62.7947880557,8.23296451406,6.04459624918,2.18836826488
 03/21  18:00:00,84.1846667268,3.1956740006,0.0,15.6908802276,26.8041601173,36.0181789539,15.5170034585,14.4131561282,1.10384733032
 03/21  19:00:00,103.589307642,3.1956740006,0.0,25.3276456845,26.8041601173,33.4493877451,24.2224744109,23.1189318183,1.10354259261
 03/21  20:00:00,97.8816694784,3.1956740006,0.0,35.7025035917,16.0824960704,28.0885557216,29.8306661235,28.7269919663,1.10367415711
 03/21  21:00:00,102.605771957,3.1956740006,0.0,41.7110016743,16.0824960704,26.8041601173,30.9996114748,29.8964166172,1.1031948576
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303807085,0.0,1.10303807085
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303515085,0.0,1.10303515085
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303165851,0.0,1.10303165851
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316933387,0.0,1.10316933387
 03/22  06:00:00,150.281258441,3.1956740006,0.0,107.936317562,5.36083202345,21.4433280938,1.17828426599,0.0751418360258,1.10314242996
 03/22  07:00:00,123.11667531,3.1956740006,0.0,71.1482755122,16.0824960704,32.6817896323,47.3943210908,46.2906297954,1.10369129546
 03/22  08:00:00,156.584008018,3.19814029305,0.0,34.7266270333,48.2474882111,70.4033123869,39.1583079568,36.9691173805,2.18919057627
 03/22  09:00:00,134.682056878,3.1956740006,0.0,21.1757136141,48.2474882111,62.0547409583,27.7767184503,25.5872607079,2.18945774242
 03/22  10:00:00,126.058361256,3.1956740006,0.0,14.4786113984,48.2474882111,60.1281475517,22.5170779695,20.3272534586,2.18982451094
 03/22  11:00:00,125.854171912,3.2449306793,0.0,12.2985719688,48.2474882111,62.0547409583,15.502940874,12.2273596589,3.27558121509
 03/22  12:00:00,127.376883798,3.44200340882,0.0,14.1685596327,48.2474882111,61.5103924513,5.92227928136,2.6447174893,3.27756179205
 03/22  13:00:00,125.03410406,3.73473362568,0.0,9.38320666514,48.2474882111,63.6602354638,3.27698820837,0.0,3.27698820837
 03/22  14:00:00,117.281508647,3.70291265013,0.0,5.19452014035,48.2474882111,60.1281475517,2.18934911495,0.0,2.18934911495
 03/22  15:00:00,113.522015737,3.52211521312,0.0,1.61582466716,48.2474882111,60.1281475517,2.18915485243,0.0,2.18915485243
 03/22  16:00:00,115.982473895,3.32893467712,0.0,1.37957325113,48.2474882111,63.0180376616,3.27512406841,0.0,3.27512406841
 03/22  17:00:00,106.367905999,3.38759821844,0.0,2.65125546676,37.5258241642,62.7947880557,1.1041618648,0.0,1.1041618648
 03/22  18:00:00,76.5502482622,3.1956740006,0.0,8.05646176303,26.8041601173,36.0181789539,2.1877895694,0.0,2.1877895694
 03/22  19:00:00,92.4843746726,3.1956740006,0.0,14.2227127155,26.8041601173,33.4493877451,1.98194593594,0.878382742758,1.10356319318
 03/22  20:00:00,85.1569182825,3.1956740006,0.0,22.9777523958,16.0824960704,28.0885557216,6.659927449,5.55632251945,1.10360492955
 03/22  21:00:00,89.0001317156,3.1956740006,0.0,28.1053614333,16.0824960704,26.8041601173,8.85980512032,8.83980512032,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312693401,0.0,1.10312693401
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303922813,0.0,1.10303922813
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030371602,0.0,1.1030371602
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030343633,0.0,1.1030343633
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,114.339254473,3.1956740006,0.0,71.9943135944,5.36083202345,21.4433280938,1.10324814165,0.0,1.10324814165
 03/23  07:00:00,104.910652517,3.1956740006,0.0,52.9422527194,16.0824960704,32.6817896323,20.8222003331,19.7184285745,1.10377175858
 03/23  08:00:00,143.143218942,3.21729318767,0.0,21.2666850624,48.2474882111,70.4033123869,17.641572185,15.4524139188,2.18915826615
 03/23  09:00:00,125.711762452,3.1956740006,0.0,12.2054191882,48.2474882111,62.0547409583,16.3164965367,14.126982369,2.18951416764
 03/23  10:00:00,120.46718328,3.1956740006,0.0,8.88743342252,48.2474882111,60.1281475517,13.2666559019,9.99216176882,3.27449413306
 03/23  11:00:00,120.424205307,3.36557004402,0.0,6.74796599991,48.2474882111,62.0547409583,3.20091529743,1.01055073973,2.1903645577
 03/23  12:00:00,120.350776333,3.71611352073,0.0,6.8683420557,48.2474882111,61.5103924513,3.27727704448,0.0,3.27727704448
 03/23  13:00:00,120.113039033,4.01275999402,0.0,4.18411527022,48.2474882111,63.6602354638,4.36289534149,0.0,4.36289534149
 03/23  14:00:00,113.668346855,3.90766047178,0.0,1.37661052679,48.2474882111,60.1281475517,2.18914563673,0.0,2.18914563673
 03/23  15:00:00,112.091498182,3.70619109487,0.0,0.00123123053428,48.2474882111,60.1281475517,2.18897212769,0.0,2.18897212769
 03/23  16:00:00,114.861193018,3.527667827,0.0,0.059559224529,48.2474882111,63.0180376616,2.19008288519,0.0,2.19008288519
 03/23  17:00:00,104.771384008,3.55049500863,0.0,0.891836685724,37.5258241642,62.7947880557,2.18837752289,0.0,2.18837752289
 03/23  18:00:00,71.9960417636,3.1956740006,0.0,3.50225526443,26.8041601173,36.0181789539,1.10388001309,0.0,1.10388001309
 03/23  19:00:00,85.4304132125,3.1956740006,0.0,7.16875125543,26.8041601173,33.4493877451,1.10355191066,0.0,1.10355191066
 03/23  20:00:00,77.3343031339,3.1956740006,0.0,15.1551372472,16.0824960704,28.0885557216,1.10368202255,0.0,1.10368202255
 03/23  21:00:00,81.5040558068,3.1956740006,0.0,20.6092855244,16.0824960704,26.8041601173,1.48470491329,0.381506539477,1.10319837382
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303826522,0.0,1.10303826522
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303569587,0.0,1.10303569587
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303230068,0.0,1.10303230068
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317019001,0.0,1.10317019001
 03/24  06:00:00,101.078120556,3.1956740006,0.0,58.7331796773,5.36083202345,21.4433280938,1.10314200594,0.0,1.10314200594
 03/24  07:00:00,98.8934399002,3.1956740006,0.0,46.9250401028,16.0824960704,32.6817896323,14.6715838622,13.5678951083,1.10368875391
 03/24  08:00:00,146.064119178,3.22573262228,0.0,24.1791458636,48.2474882111,70.4033123869,9.1068078282,6.91763854165,2.18916928655
 03/24  09:00:00,131.08743389,3.1956740006,0.0,17.5810906261,48.2474882111,62.0547409583,7.0790958074,4.88966920325,2.18942660415
 03/24  10:00:00,123.175128852,3.1956740006,0.0,11.5953789947,48.2474882111,60.1281475517,3.47401028357,1.2844137738,2.18959650976
 03/24  11:00:00,122.052887297,3.1956740006,0.0,8.5465440334,48.2474882111,62.0547409583,3.27549461152,0.0,3.27549461152
 03/24  12:00:00,121.647382204,3.23746417419,0.0,8.64359727349,48.2474882111,61.5103924513,3.2774552544,0.0,3.2774552544
 03/24  13:00:00,120.466541979,3.37354385042,0.0,5.17683435962,48.2474882111,63.6602354638,3.27734872537,0.0,3.27734872537
 03/24  14:00:00,114.548639287,3.50227391057,0.0,2.66228951908,48.2474882111,60.1281475517,2.18925397582,0.0,2.18925397582
 03/24  15:00:00,113.2748061,3.44725531422,0.0,1.44347492902,48.2474882111,60.1281475517,2.18904499919,0.0,2.18904499919
 03/24  16:00:00,116.223351678,3.38256868644,0.0,1.56681702529,48.2474882111,63.0180376616,2.19007631789,0.0,2.19007631789
 03/24  17:00:00,106.503626878,3.52870738704,0.0,2.64586717738,37.5258241642,62.7947880557,2.1887949868,0.0,2.1887949868
 03/24  18:00:00,71.3240272207,3.1956740006,0.0,5.29757405484,26.8041601173,36.0181789539,1.1037383122,0.0,1.1037383122
 03/24  19:00:00,87.987766556,3.1956740006,0.0,9.72610459893,26.8041601173,33.4493877451,2.18726614144,0.0,2.18726614144
 03/24  20:00:00,79.5819744582,3.1956740006,0.0,17.4028085715,16.0824960704,28.0885557216,1.10367698902,0.0,1.10367698902
 03/24  21:00:00,82.5473071166,3.1956740006,0.0,21.6525368342,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307655978,0.0,1.10307655978
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303819269,0.0,1.10303819269
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303577692,0.0,1.10303577692
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303248567,0.0,1.10303248567
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,99.071773306,3.1956740006,0.0,59.1941657607,5.36083202345,21.4433280938,1.10320792019,0.0,1.10320792019
 03/25  07:00:00,85.3642443791,3.1956740006,0.0,50.2183877495,5.36083202345,26.5809105114,10.5822956779,9.47898637379,1.1033093041
 03/25  08:00:00,98.4938261723,3.1956740006,0.0,37.1860072277,26.8041601173,31.2995447326,8.68723338112,7.5836803007,1.10355308042
 03/25  09:00:00,96.3854157375,3.1956740006,0.0,32.8299044852,26.8041601173,33.5472370403,6.14965225394,5.04579710323,1.10385515072
 03/25  10:00:00,92.3068484146,3.1956740006,0.0,29.7146338656,26.8041601173,32.583940337,2.66198976473,1.55818589541,1.10380386932
 03/25  11:00:00,92.2356347036,3.1956740006,0.0,27.3957278469,26.8041601173,34.8316326447,2.29942208906,0.111641125613,2.18778096345
 03/25  12:00:00,88.025338401,3.1956740006,0.0,24.4698271487,26.8041601173,33.5472370403,1.10375687115,0.0,1.10375687115
 03/25  13:00:00,76.7001357856,3.1956740006,0.0,15.7134157421,26.8041601173,30.9784458315,1.10384342689,0.0,1.10384342689
 03/25  14:00:00,53.8113163941,3.1956740006,0.0,21.2342509733,8.04124803518,21.3317032909,1.10353764413,0.0,1.10353764413
 03/25  15:00:00,48.2718548731,3.1956740006,0.0,16.9791850567,8.04124803518,20.0473076865,1.10349644467,0.0,1.10349644467
 03/25  16:00:00,47.7145803668,3.1956740006,0.0,16.1008116493,8.04124803518,20.3684065876,1.10351174593,0.0,1.10351174593
 03/25  17:00:00,42.754327805,3.1956740006,0.0,18.8607082216,2.68041601173,18.0090894769,1.10312691811,0.0,1.10312691811
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312302539,0.0,1.10312302539
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032076332,0.0,1.1032076332
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303380646,0.0,1.10303380646
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302976462,0.0,1.10302976462
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298424187,0.0,1.10298424187
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030563038,0.0,1.1030563038
 03/26  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302418942,0.0,1.10302418942
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103019157,0.0,1.103019157
