Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031201409,0.0,1.1031201409
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325547851,0.0,1.10325547851
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312144421,0.0,1.10312144421
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298447942,0.0,1.10298447942
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298380096,0.0,1.10298380096
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031263015,0.0,1.1031263015
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298438601,0.0,1.10298438601
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303224483,0.0,1.10303224483
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302771834,0.0,1.10302771834
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316986403,0.0,1.10316986403
 03/27  06:00:00,139.502781509,3.1956740006,0.0,99.6251739636,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,115.642349136,3.1956740006,0.0,63.6739493386,16.0824960704,32.6817896323,24.343121984,23.2394495966,1.10367238745
 03/27  08:00:00,151.271180339,3.1956740006,0.0,29.4162656461,48.2474882111,70.4033123869,14.3692090263,12.180321558,2.18888746831
 03/27  09:00:00,131.573121196,3.1956740006,0.0,18.0667779314,48.2474882111,62.0547409583,5.96228466941,2.68824367821,3.2740409912
 03/27  10:00:00,123.130731874,3.1956740006,0.0,11.5509820166,48.2474882111,60.1281475517,2.18975211777,0.0,2.18975211777
 03/27  11:00:00,123.133096784,3.23532795731,0.0,9.58709956324,48.2474882111,62.0547409583,2.19045761832,0.0,2.19045761832
 03/27  12:00:00,124.29939709,3.38561298612,0.0,11.1474633475,48.2474882111,61.5103924513,3.27736138496,0.0,3.27736138496
 03/27  13:00:00,122.867914976,3.60311099104,0.0,7.34864021643,48.2474882111,63.6602354638,4.36206798531,0.0,4.36206798531
 03/27  14:00:00,115.423011274,3.55236407795,0.0,3.48657133951,48.2474882111,60.1281475517,2.18898618875,0.0,2.18898618875
 03/27  15:00:00,112.673726598,3.29679755649,0.0,0.992853184303,48.2474882111,60.1281475517,2.1887978779,0.0,2.1887978779
 03/27  16:00:00,115.928897815,3.2611320015,0.0,1.39379984718,48.2474882111,63.0180376616,2.19003691411,0.0,2.19003691411
 03/27  17:00:00,106.651453526,3.38175824973,0.0,2.94064296247,37.5258241642,62.7947880557,2.18834117973,0.0,2.18834117973
 03/27  18:00:00,74.2014178675,3.1956740006,0.0,8.17496470159,26.8041601173,36.0181789539,1.10393926163,0.0,1.10393926163
 03/27  19:00:00,92.5916788327,3.1956740006,0.0,14.3300168756,26.8041601173,33.4493877451,1.10352276757,0.0,1.10352276757
 03/27  20:00:00,84.522926661,3.1956740006,0.0,22.3437607743,16.0824960704,28.0885557216,1.10364660379,0.0,1.10364660379
 03/27  21:00:00,88.119930397,3.1956740006,0.0,27.2251601147,16.0824960704,26.8041601173,1.10317710525,0.0,1.10317710525
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302895271,0.0,1.10302895271
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303631058,0.0,1.10303631058
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303412636,0.0,1.10303412636
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319345472,0.0,1.10319345472
 03/28  06:00:00,110.021214123,3.1956740006,0.0,70.1436065776,5.36083202345,21.4433280938,0.0696984779467,0.0,0.0696984779467
 03/28  07:00:00,96.3727804497,3.1956740006,0.0,44.4043806523,16.0824960704,32.6817896323,16.6719693162,14.5344267495,2.13754256661
 03/28  08:00:00,142.112548681,3.22449737249,0.0,20.228810616,48.2474882111,70.4033123869,12.0412975265,9.85213031642,2.18916721004
 03/28  09:00:00,124.947313134,3.1956740006,0.0,11.4409698699,48.2474882111,62.0547409583,4.93650930888,2.74695245295,2.18955685593
 03/28  10:00:00,118.922517029,3.1956740006,0.0,7.34276717193,48.2474882111,60.1281475517,2.18973906417,0.0,2.18973906417
 03/28  11:00:00,119.228049606,3.34378101421,0.0,5.57359932872,48.2474882111,62.0547409583,3.27565324569,0.0,3.27565324569
 03/28  12:00:00,119.001006923,3.65864050575,0.0,5.57604566025,48.2474882111,61.5103924513,3.27699757964,0.0,3.27699757964
 03/28  13:00:00,119.131585894,3.9339033671,0.0,3.28151875811,48.2474882111,63.6602354638,3.27682958616,0.0,3.27682958616
 03/28  14:00:00,113.02453482,3.81415516074,0.0,0.826303802569,48.2474882111,60.1281475517,2.18892910184,0.0,2.18892910184
 03/28  15:00:00,112.510868436,3.59494816047,0.531844418898,0.0,48.2474882111,60.1281475517,2.18909443188,0.0,2.18909443188
 03/28  16:00:00,115.077135416,3.48632870994,0.316840739674,0.0,48.2474882111,63.0180376616,2.19004058004,0.0,2.19004058004
 03/28  17:00:00,104.244013972,3.58890940283,0.0,0.326052255041,37.5258241642,62.7947880557,2.18862151161,0.0,2.18862151161
 03/28  18:00:00,68.8084192243,3.1956740006,0.0,2.78196605843,26.8041601173,36.0181789539,1.10393046586,0.0,1.10393046586
 03/28  19:00:00,84.7166956356,3.1956740006,0.0,6.45503367856,26.8041601173,33.4493877451,1.10358652659,0.0,1.10358652659
 03/28  20:00:00,76.4788851187,3.1956740006,0.0,14.299719232,16.0824960704,28.0885557216,1.10367362081,0.0,1.10367362081
 03/28  21:00:00,80.5187781933,3.1956740006,0.0,19.624007911,16.0824960704,26.8041601173,1.10338008008,0.0,1.10338008008
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303663049,0.0,1.10303663049
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303546979,0.0,1.10303546979
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303177926,0.0,1.10303177926
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302701987,0.0,1.10302701987
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,111.265785689,3.1956740006,0.0,71.388178144,5.36083202345,21.4433280938,1.10312847767,0.0,1.10312847767
 03/29  07:00:00,96.7138476443,3.1956740006,0.0,44.7454478469,16.0824960704,32.6817896323,31.1750802248,30.0712581507,1.10382207411
 03/29  08:00:00,142.138371644,3.24661704565,0.0,20.2325139058,48.2474882111,70.4033123869,15.4653500026,13.2759528928,2.18939710984
 03/29  09:00:00,124.770767557,3.19880783656,0.0,11.2612904571,48.2474882111,62.0547409583,8.6174953529,6.42822168762,2.18927366527
 03/29  10:00:00,119.116967395,3.1956740006,0.0,7.53721753786,48.2474882111,60.1281475517,2.97453778998,0.784749856957,2.18978793302
 03/29  11:00:00,119.484345518,3.35212180881,0.0,5.82155444543,48.2474882111,62.0547409583,3.27527383371,0.0,3.27527383371
 03/29  12:00:00,119.277818695,3.69976731626,0.0,5.81173062215,48.2474882111,61.5103924513,3.27752533534,0.0,3.27752533534
 03/29  13:00:00,119.322859911,3.99151635398,0.0,3.41517978795,48.2474882111,63.6602354638,3.27734074077,0.0,3.27734074077
 03/29  14:00:00,113.142734344,3.87390427874,0.0,0.884754208684,48.2474882111,60.1281475517,2.18926236955,0.0,2.18926236955
 03/29  15:00:00,112.030418963,3.64634310587,0.0,0.0,48.2474882111,60.1281475517,2.18901360102,0.0,2.18901360102
 03/29  16:00:00,114.796155063,3.52218909575,0.0,0.0,48.2474882111,63.0180376616,2.19000848602,0.0,2.19000848602
 03/29  17:00:00,104.31453774,3.60873049313,0.0,0.376754932804,37.5258241642,62.7947880557,2.18871327023,0.0,2.18871327023
 03/29  18:00:00,68.6837922285,3.1956740006,0.0,2.65733906268,26.8041601173,36.0181789539,1.103933006,0.0,1.103933006
 03/29  19:00:00,84.1339680495,3.1956740006,0.0,5.87230609246,26.8041601173,33.4493877451,1.10371139551,0.0,1.10371139551
 03/29  20:00:00,75.8270997819,3.1956740006,0.0,13.6479338951,16.0824960704,28.0885557216,2.18725517073,0.0,2.18725517073
 03/29  21:00:00,79.6302616872,3.1956740006,0.0,18.7354914049,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303220375,0.0,1.10303220375
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303594387,0.0,1.10303594387
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303341,0.0,1.10303341
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302935659,0.0,1.10302935659
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  06:00:00,104.322137432,3.1956740006,0.0,66.9118632202,5.36083202345,21.4433280938,1.1031712965,0.0,1.1031712965
 03/30  07:00:00,94.1092073051,3.1956740006,0.0,42.1408075078,16.0824960704,32.6817896323,26.0905895325,24.98681681,1.1037727225
 03/30  08:00:00,140.186048328,3.25818430475,0.0,18.2686233316,48.2474882111,70.4033123869,9.46379907377,7.27457352217,2.1892255516
 03/30  09:00:00,122.981875872,3.21302281247,0.0,9.45818379576,48.2474882111,62.0547409583,3.20767150306,1.01811117985,2.18956032321
 03/30  10:00:00,117.93356062,3.2005974358,0.0,6.34888732769,48.2474882111,60.1281475517,2.18972952295,0.0,2.18972952295
 03/30  11:00:00,118.354738035,3.41714726176,0.0,4.6269215096,48.2474882111,62.0547409583,3.27529782456,0.0,3.27529782456
 03/30  12:00:00,117.508250886,3.67520522043,0.0,4.06672490932,48.2474882111,61.5103924513,3.27698728352,0.0,3.27698728352
 03/30  13:00:00,117.34074387,3.60242562189,0.351361119201,1.47079335962,48.2474882111,63.6602354638,3.27646689897,0.0,3.27646689897
 03/30  14:00:00,112.695497415,3.79208332761,0.361048774446,0.158289456454,48.2474882111,60.1281475517,2.18931798463,0.0,2.18931798463
 03/30  15:00:00,112.608255689,3.64815670361,0.576023128316,0.0,48.2474882111,60.1281475517,2.18884828991,0.0,2.18884828991
 03/30  16:00:00,116.004396704,3.41087918423,1.31955155251,0.0,48.2474882111,63.0180376616,3.27459706242,0.0,3.27459706242
 03/30  17:00:00,104.1328318,3.45983676863,0.337393186314,0.00654953064576,37.5258241642,62.7947880557,1.10416743676,0.0,1.10416743676
 03/30  18:00:00,67.2092873182,3.1956740006,0.0,1.18283415238,26.8041601173,36.0181789539,2.18778073046,0.0,2.18778073046
 03/30  19:00:00,82.6513211371,3.1956740006,0.0,4.38965918001,26.8041601173,33.4493877451,1.10354938239,0.0,1.10354938239
 03/30  20:00:00,72.7243720421,3.1956740006,0.0,10.5452061554,16.0824960704,28.0885557216,1.10358249519,0.0,1.10358249519
 03/30  21:00:00,76.8484433864,3.1956740006,0.0,15.9536731041,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308961044,0.0,1.10308961044
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303213993,0.0,1.10303213993
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302690633,0.0,1.10302690633
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303446181,0.0,1.10303446181
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,90.1176300818,3.1956740006,0.0,52.7073558699,5.36083202345,21.4433280938,1.10321730204,0.0,1.10321730204
 03/31  07:00:00,93.0867261196,3.1956740006,0.0,41.1183263222,16.0824960704,32.6817896323,6.88240199181,5.77869415556,1.10370783625
 03/31  08:00:00,142.164870633,3.24497455333,0.0,20.2606553875,48.2474882111,70.4033123869,2.6147913034,0.425573007674,2.18921829573
 03/31  09:00:00,127.372883963,3.1956740006,0.0,13.8665406991,48.2474882111,62.0547409583,2.18943850973,0.0,2.18943850973
 03/31  10:00:00,118.898138245,3.1956740006,0.0,7.318388388,48.2474882111,60.1281475517,3.27417090136,0.0,3.27417090136
 03/31  11:00:00,118.894877742,3.19735010332,0.0,5.38685837533,48.2474882111,62.0547409583,2.19038653424,0.0,2.19038653424
 03/31  12:00:00,119.966021682,3.26104561671,0.0,6.93865530879,48.2474882111,61.5103924513,3.27659077608,0.0,3.27659077608
 03/31  13:00:00,119.334497502,3.28158141559,0.0,4.13675231779,48.2474882111,63.6602354638,3.27670470305,0.0,3.27670470305
 03/31  14:00:00,116.559920806,3.19778615706,0.0,4.97805879237,48.2474882111,60.1281475517,2.18946685259,0.0,2.18946685259
 03/31  15:00:00,116.438385,3.20012442815,0.0,4.85418471452,48.2474882111,60.1281475517,2.18884547519,0.0,2.18884547519
 03/31  16:00:00,118.478208261,3.28660244052,0.0,3.91763985374,48.2474882111,63.0180376616,3.27480317955,0.0,3.27480317955
 03/31  17:00:00,109.90695592,3.37693939371,0.0,6.20096421275,37.5258241642,62.7947880557,1.10403330505,0.0,1.10403330505
 03/31  18:00:00,79.2335009477,3.1956740006,0.0,13.2070477818,26.8041601173,36.0181789539,2.18786905602,0.0,2.18786905602
 03/31  19:00:00,91.9098441026,3.1956740006,0.0,16.1155154789,26.8041601173,33.4493877451,1.10348828615,0.0,1.10348828615
 03/31  20:00:00,84.4025639928,3.1956740006,0.0,22.2233981061,16.0824960704,28.0885557216,1.10363318575,0.0,1.10363318575
 03/31  21:00:00,86.2117888668,3.1956740006,0.0,25.3170185845,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316486616,0.0,1.10316486616
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303023565,0.0,1.10303023565
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303441547,0.0,1.10303441547
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303302621,0.0,1.10303302621
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316032637,0.0,1.10316032637
 04/01  06:00:00,87.4072769415,3.1956740006,0.0,49.9970027295,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,77.4601798234,3.1956740006,0.0,42.3143231938,5.36083202345,26.5809105114,1.1033507454,0.0,1.1033507454
 04/01  08:00:00,92.20766288,3.1956740006,0.0,30.8998439354,26.8041601173,31.2995447326,1.1034867458,0.0,1.1034867458
 04/01  09:00:00,92.0779299544,3.1956740006,0.0,28.5224187021,26.8041601173,33.5472370403,1.10389493298,0.0,1.10389493298
 04/01  10:00:00,91.8733365737,3.1956740006,0.0,29.2811220247,26.8041601173,32.583940337,1.10369278671,0.0,1.10369278671
 04/01  11:00:00,94.760947869,3.1956740006,0.0,29.9210410123,26.8041601173,34.8316326447,2.18781882239,0.0,2.18781882239
 04/01  12:00:00,80.5547079934,3.1956740006,0.0,16.9991967411,26.8041601173,33.5472370403,1.10376563057,0.0,1.10376563057
 04/01  13:00:00,74.8873045793,3.1956740006,0.0,13.9005845358,26.8041601173,30.9784458315,1.10373533635,0.0,1.10373533635
 04/01  14:00:00,57.6564498705,3.1956740006,0.0,25.0793844497,8.04124803518,21.3317032909,1.10353141441,0.0,1.10353141441
 04/01  15:00:00,61.8847988388,3.1956740006,0.0,30.5921290224,8.04124803518,20.0473076865,1.10341212122,0.0,1.10341212122
 04/01  16:00:00,66.6287482206,3.1956740006,0.0,35.0149795031,8.04124803518,20.3684065876,1.1034925118,0.0,1.1034925118
 04/01  17:00:00,56.9923584904,3.1956740006,0.0,33.098738907,2.68041601173,18.0090894769,1.10314361115,0.0,1.10314361115
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313890772,0.0,1.10313890772
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318771877,0.0,1.10318771877
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303387994,0.0,1.10303387994
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303089358,0.0,1.10303089358
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029806852,0.0,1.1029806852
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311624137,0.0,1.10311624137
 04/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029811353,0.0,1.1029811353
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298306592,0.0,1.10298306592
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308229167,0.0,1.10308229167
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320657505,0.0,1.10320657505
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298901578,0.0,1.10298901578
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297937299,0.0,1.10297937299
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298024187,0.0,1.10298024187
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314203579,0.0,1.10314203579
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298164,0.0,1.10298164
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303170636,0.0,1.10303170636
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302723254,0.0,1.10302723254
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,145.955930697,3.1956740006,0.0,108.545656485,5.36083202345,21.4433280938,1.10322382455,0.0,1.10322382455
 04/03  07:00:00,132.076773651,3.1956740006,0.0,80.1083738541,16.0824960704,32.6817896323,15.6590950946,14.5553719677,1.10372312689
 04/03  08:00:00,165.895867833,3.1956740006,0.0,44.0409531402,48.2474882111,70.4033123869,11.5618796887,9.37264670122,2.18923298746
 04/03  09:00:00,148.439694025,3.1956740006,0.0,34.9333507606,48.2474882111,62.0547409583,7.57358688992,5.38415425013,2.18943263979
 04/03  10:00:00,139.930048941,3.1956740006,0.0,28.3502990834,48.2474882111,60.1281475517,4.63468110009,1.36055811753,3.27412298256
 04/03  11:00:00,135.730844956,3.1956740006,0.0,22.2245016917,48.2474882111,62.0547409583,2.19032380849,0.0,2.19032380849
 04/03  12:00:00,137.875672913,3.1956740006,0.0,24.9136781555,48.2474882111,61.5103924513,3.27645392956,0.0,3.27645392956
 04/03  13:00:00,132.690972848,3.1956740006,0.0,17.5791350781,48.2474882111,63.6602354638,3.27652214175,0.0,3.27652214175
 04/03  14:00:00,128.339606366,3.1956740006,0.0,16.7598565083,48.2474882111,60.1281475517,2.18933454539,0.0,2.18933454539
 04/03  15:00:00,129.83161983,3.1956740006,0.0,18.2518699729,48.2474882111,60.1281475517,2.18869919666,0.0,2.18869919666
 04/03  16:00:00,127.291824705,3.19569989041,0.0,12.8221588478,48.2474882111,63.0180376616,3.27453404312,0.0,3.27453404312
 04/03  17:00:00,112.607078803,3.25765094909,0.0,9.02037553992,37.5258241642,62.7947880557,1.104144476,0.0,1.104144476
 04/03  18:00:00,81.6514763403,3.1956740006,0.0,15.6250231745,26.8041601173,36.0181789539,2.18782133908,0.0,2.18782133908
 04/03  19:00:00,100.062537115,3.1956740006,0.0,24.2682084915,26.8041601173,33.4493877451,1.10351773078,0.0,1.10351773078
 04/03  20:00:00,99.580953622,3.1956740006,0.0,37.4017877353,16.0824960704,28.0885557216,3.37753292112,2.27386084558,1.10367207554
 04/03  21:00:00,104.017463891,3.1956740006,0.0,43.122693609,16.0824960704,26.8041601173,6.82523932172,6.80523932172,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307350861,0.0,1.10307350861
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303276357,0.0,1.10303276357
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302871997,0.0,1.10302871997
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303269191,0.0,1.10303269191
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  06:00:00,117.347264441,3.1956740006,0.0,82.4043235625,5.36083202345,21.4433280938,1.1031729375,0.0,1.1031729375
 04/04  07:00:00,113.073650184,3.1956740006,0.0,61.1052503862,16.0824960704,32.6817896323,6.97849935353,5.87470318411,1.10379616942
 04/04  08:00:00,153.030344308,3.1956740006,0.0,31.1754296156,48.2474882111,70.4033123869,3.15488302729,0.9658505213,2.18903250599
 04/04  09:00:00,135.195748205,3.1956740006,0.0,21.6894049412,48.2474882111,62.0547409583,2.38567087564,0.196124481536,2.18954639411
 04/04  10:00:00,123.059677082,3.1956740006,0.0,11.4799272249,48.2474882111,60.1281475517,2.18931761085,0.0,2.18931761085
 04/04  11:00:00,122.752058249,3.1956740006,0.0,9.24571498484,48.2474882111,62.0547409583,3.27515351748,0.0,3.27515351748
 04/04  12:00:00,127.081715212,3.1956740006,0.0,14.1197204546,48.2474882111,61.5103924513,3.27721611616,0.0,3.27721611616
 04/04  13:00:00,126.747904901,3.20446553946,0.0,11.627275593,48.2474882111,63.6602354638,3.27616377495,0.0,3.27616377495
 04/04  14:00:00,118.404251885,3.1956740006,0.0,6.82450202741,48.2474882111,60.1281475517,2.18926439956,0.0,2.18926439956
 04/04  15:00:00,116.452481216,3.1956740006,0.0,4.87273135862,48.2474882111,60.1281475517,2.18897395481,0.0,2.18897395481
 04/04  16:00:00,116.853743307,3.24452356674,0.0,2.33525377332,48.2474882111,63.0180376616,2.18993115161,0.0,2.18993115161
 04/04  17:00:00,107.502426956,3.33999537086,0.0,3.83337927132,37.5258241642,62.7947880557,2.18883685803,0.0,2.18883685803
 04/04  18:00:00,73.5790539476,3.1956740006,0.0,7.55260078169,26.8041601173,36.0181789539,1.10388248964,0.0,1.10388248964
 04/04  19:00:00,92.1616969753,3.1956740006,0.0,16.3673683516,26.8041601173,33.4493877451,1.10369741712,0.0,1.10369741712
 04/04  20:00:00,88.2835814367,3.1956740006,0.0,26.10441555,16.0824960704,28.0885557216,1.57430274007,0.0,1.57430274007
 04/04  21:00:00,92.1372042748,3.1956740006,0.0,31.2424339925,16.0824960704,26.8041601173,0.632544823904,0.0,0.632544823904
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302716362,0.0,1.10302716362
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303242107,0.0,1.10303242107
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302859345,0.0,1.10302859345
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303207734,0.0,1.10303207734
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,116.037875323,3.1956740006,0.0,81.0949344439,5.36083202345,21.4433280938,1.10314203713,0.0,1.10314203713
 04/05  07:00:00,114.11733511,3.1956740006,0.0,62.148935313,16.0824960704,32.6817896323,21.6838023956,20.5801285139,1.10367388169
 04/05  08:00:00,155.700145124,3.19833112982,0.0,33.8425733025,48.2474882111,70.4033123869,13.6606914657,11.4717494962,2.18894196958
 04/05  09:00:00,138.093588177,3.1956740006,0.0,24.5872449126,48.2474882111,62.0547409583,4.95031283459,2.76107103935,2.18924179525
 04/05  10:00:00,124.236713985,3.1956740006,0.0,12.656964128,48.2474882111,60.1281475517,2.24022948071,0.0505626429219,2.18966683779
 04/05  11:00:00,122.421310327,3.1956740006,0.0,8.91496706307,48.2474882111,62.0547409583,3.2754353457,0.0,3.2754353457
 04/05  12:00:00,122.601170534,3.21789894886,0.0,9.61695082864,48.2474882111,61.5103924513,3.27716004522,0.0,3.27716004522
 04/05  13:00:00,121.26944983,3.43608471752,0.0,5.91720134384,48.2474882111,63.6602354638,3.27688192489,0.0,3.27688192489
 04/05  14:00:00,113.970014054,3.4151840281,0.0,2.17075416927,48.2474882111,60.1281475517,2.18893260191,0.0,2.18893260191
 04/05  15:00:00,112.241724393,3.24933632517,0.0,0.60831221122,48.2474882111,60.1281475517,2.18889939109,0.0,2.18889939109
 04/05  16:00:00,115.15590774,3.32525372377,0.0,0.55668804906,48.2474882111,63.0180376616,2.18992958479,0.0,2.18992958479
 04/05  17:00:00,105.586309062,3.54526107371,0.0,1.71199567426,37.5258241642,62.7947880557,2.1884906802,0.0,2.1884906802
 04/05  18:00:00,69.5820269391,3.20965264846,0.0,3.54159512539,26.8041601173,36.0181789539,1.10377284419,0.0,1.10377284419
 04/05  19:00:00,81.7739792593,3.1956740006,0.0,5.97965063558,26.8041601173,33.4493877451,1.10362233595,0.0,1.10362233595
 04/05  20:00:00,78.164477988,3.1956740006,0.0,15.9853121012,16.0824960704,28.0885557216,1.10359207738,0.0,1.10359207738
 04/05  21:00:00,81.8054821637,3.1956740006,0.0,20.9107118814,16.0824960704,26.8041601173,1.10320451009,0.0,1.10320451009
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302975665,0.0,1.10302975665
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302406105,0.0,1.10302406105
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303061518,0.0,1.10303061518
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031676295,0.0,1.1031676295
 04/06  06:00:00,91.8236177204,3.1956740006,0.0,56.8806768418,5.36083202345,21.4433280938,1.10313370267,0.0,1.10313370267
 04/06  07:00:00,95.3080928575,3.1956740006,0.0,43.3396930601,16.0824960704,32.6817896323,4.34357405449,3.23992021702,1.10365383747
 04/06  08:00:00,142.870036698,3.2253276558,0.0,20.9854683502,48.2474882111,70.4033123869,2.36468760884,0.175697904238,2.18898970461
 04/06  09:00:00,128.319126092,3.1956740006,0.0,14.8127828279,48.2474882111,62.0547409583,2.1894653807,0.0,2.1894653807
 04/06  10:00:00,119.602867734,3.1956740006,0.21630128552,7.80681659067,48.2474882111,60.1281475517,2.18925359174,0.0,2.18925359174
 04/06  11:00:00,121.861159552,3.1956740006,2.39118927241,5.96362701509,48.2474882111,62.0547409583,3.27532161104,0.0,3.27532161104
 04/06  12:00:00,122.855391043,3.24060736303,4.34660625818,5.50185666572,48.2474882111,61.5103924513,3.27650506778,0.0,3.27650506778
 04/06  13:00:00,123.104853581,3.27399784373,6.4559478497,1.45874411854,48.2474882111,63.6602354638,3.27620831706,0.0,3.27620831706
 04/06  14:00:00,121.257292,3.19732777472,9.17625963532,0.499628733071,48.2474882111,60.1281475517,2.18896355567,0.0,2.18896355567
 04/06  15:00:00,121.474624031,3.20797737935,9.88257079514,0.0,48.2474882111,60.1281475517,2.18871756371,0.0,2.18871756371
 04/06  16:00:00,125.453890699,3.30334931751,10.8765754151,0.0,48.2474882111,63.0180376616,2.18986661541,0.0,2.18986661541
 04/06  17:00:00,115.269706131,3.40941629319,11.5312375236,0.0,37.5258241642,62.7947880557,2.18813471916,0.0,2.18813471916
 04/06  18:00:00,77.2192874827,3.1956740006,10.1835311647,1.00930315214,26.8041601173,36.0181789539,1.10388635949,0.0,1.10388635949
 04/06  19:00:00,82.5560035748,3.1956740006,3.98466855856,2.77700639254,26.8041601173,33.4493877451,1.10353597371,0.0,1.10353597371
 04/06  20:00:00,71.1830610046,3.1956740006,0.0,9.00389511787,16.0824960704,28.0885557216,1.10365983576,0.0,1.10365983576
 04/06  21:00:00,76.6356285582,3.1956740006,0.0,15.7408582759,16.0824960704,26.8041601173,1.10318656081,0.0,1.10318656081
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302322668,0.0,1.10302322668
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302975925,0.0,1.10302975925
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302485223,0.0,1.10302485223
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319023373,0.0,1.10319023373
 04/07  06:00:00,77.1557288737,3.1956740006,0.0,42.2127879951,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,85.8302032474,3.1956740006,0.0,33.8618034501,16.0824960704,32.6817896323,1.10369898059,0.0,1.10369898059
 04/07  08:00:00,136.241918262,3.24792314036,0.0,14.3347544301,48.2474882111,70.4033123869,2.18867622794,0.0,2.18867622794
 04/07  09:00:00,121.894624661,3.1956740006,0.0,8.38828139715,48.2474882111,62.0547409583,2.18937636617,0.0,2.18937636617
 04/07  10:00:00,115.171748948,3.1956740006,0.0,3.59199909033,48.2474882111,60.1281475517,3.27421613399,0.0,3.27421613399
 04/07  11:00:00,117.466312272,3.20157860261,2.00476984713,1.94929455877,48.2474882111,62.0547409583,2.19016023904,0.0,2.19016023904
 04/07  12:00:00,122.143490709,3.27066163346,6.62027102839,2.48623729038,48.2474882111,61.5103924513,3.27674375106,0.0,3.27674375106
 04/07  13:00:00,128.516215684,3.28761237716,12.0011125487,1.31132698912,48.2474882111,63.6602354638,3.27675083225,0.0,3.27675083225
 04/07  14:00:00,124.502689056,3.20193052459,11.6310920001,1.28559067414,48.2474882111,60.1281475517,2.18946201115,0.0,2.18946201115
 04/07  15:00:00,120.455838809,3.2061706696,5.60693193544,3.25866034694,48.2474882111,60.1281475517,2.18880855452,0.0,2.18880855452
 04/07  16:00:00,119.762216796,3.28958211948,2.01902703554,3.17964167465,48.2474882111,63.0180376616,3.27463577019,0.0,3.27463577019
 04/07  17:00:00,108.953751141,3.38073407652,3.28141164175,1.96255310869,37.5258241642,62.7947880557,1.10416524447,0.0,1.10416524447
 04/07  18:00:00,74.1066553628,3.1956740006,2.4861385267,5.59406367023,26.8041601173,36.0181789539,2.18775045944,0.0,2.18775045944
 04/07  19:00:00,83.2537412403,3.1956740006,0.128951144271,9.79779480559,26.8041601173,33.4493877451,1.10352648447,0.0,1.10352648447
 04/07  20:00:00,79.5662140297,3.1956740006,0.0,17.3870481429,16.0824960704,28.0885557216,1.10367542924,0.0,1.10367542924
 04/07  21:00:00,81.6634556162,3.1956740006,0.0,20.7686853339,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307505768,0.0,1.10307505768
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303075366,0.0,1.10303075366
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302676292,0.0,1.10302676292
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303131176,0.0,1.10303131176
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,95.4859070432,3.1956740006,0.0,60.5429661645,5.36083202345,21.4433280938,1.10316533258,0.0,1.10316533258
 04/08  07:00:00,77.4722155137,3.1956740006,0.0,42.3263588841,5.36083202345,26.5809105114,15.2935903999,14.1902607706,1.10332962934
 04/08  08:00:00,87.1868231677,3.1956740006,0.0,25.8790042231,26.8041601173,31.2995447326,8.30052709312,7.19705232432,1.1034747688
 04/08  09:00:00,81.8848048525,3.1956740006,0.0,18.3292936002,26.8041601173,33.5472370403,1.82334855943,0.719607456621,1.1037411028
 04/08  10:00:00,74.5483055216,3.1956740006,0.0,11.9560909725,26.8041601173,32.583940337,1.10367775078,0.0,1.10367775078
 04/08  11:00:00,74.2228825675,3.1956740006,0.0,9.38297571083,26.8041601173,34.8316326447,2.18770835389,0.0,2.18770835389
 04/08  12:00:00,71.5349184605,3.1956740006,0.0,7.9794072082,26.8041601173,33.5472370403,1.1037319461,0.0,1.1037319461
 04/08  13:00:00,68.4510998688,3.1956740006,0.0,7.46437982533,26.8041601173,30.9784458315,1.10368911593,0.0,1.10368911593
 04/08  14:00:00,45.5353831745,3.1956740006,0.0,12.9583177537,8.04124803518,21.3317032909,1.10355296133,0.0,1.10355296133
 04/08  15:00:00,45.6870385192,3.1956740006,0.0,14.3943687029,8.04124803518,20.0473076865,1.10341413967,0.0,1.10341413967
 04/08  16:00:00,48.6385862396,3.1956740006,0.0,17.0248175221,8.04124803518,20.3684065876,1.10350412211,0.0,1.10350412211
 04/08  17:00:00,49.1996940203,3.1956740006,0.0,25.3060744369,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318533839,0.0,1.10318533839
 04/08  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313291222,0.0,1.10313291222
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324151269,0.0,1.10324151269
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303019989,0.0,1.10303019989
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297788287,0.0,1.10297788287
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102977895,0.0,1.102977895
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031357573,0.0,1.1031357573
 04/09  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302007422,0.0,1.10302007422
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030127133,0.0,1.1030127133
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290180218,0.0,1.10290180218
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315569202,0.0,1.10315569202
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301153605,0.0,1.10301153605
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297857654,0.0,1.10297857654
 04/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297837698,0.0,1.10297837698
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297725904,0.0,1.10297725904
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300397315,0.0,1.10300397315
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302566347,0.0,1.10302566347
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309128587,0.0,1.10309128587
 04/10  06:00:00,140.337961482,3.1956740006,0.0,107.862353937,5.36083202345,21.4433280938,1.10311523503,0.0,1.10311523503
 04/10  07:00:00,118.690291133,3.1956740006,0.0,66.7218913361,16.0824960704,32.6817896323,22.8638778228,21.7602031999,1.10367462283
 04/10  08:00:00,153.530699768,3.1956740006,0.0,31.675785075,48.2474882111,70.4033123869,10.9368406014,8.74783570885,2.18900489254
 04/10  09:00:00,134.534510944,3.1956740006,0.0,21.0281676796,48.2474882111,62.0547409583,3.23547470598,1.04602641151,2.18944829447
 04/10  10:00:00,123.457730555,3.1956740006,0.0,11.877980698,48.2474882111,60.1281475517,2.18920842646,0.0,2.18920842646
 04/10  11:00:00,121.706608047,3.1956740006,0.0,8.20026478327,48.2474882111,62.0547409583,3.27518833635,0.0,3.27518833635
 04/10  12:00:00,122.220564581,3.21282011839,0.0,9.24142370602,48.2474882111,61.5103924513,3.27677489577,0.0,3.27677489577
 04/10  13:00:00,119.589949107,3.29631175148,0.0,4.37747358697,48.2474882111,63.6602354638,3.27593276849,0.0,3.27593276849
 04/10  14:00:00,112.810418876,3.33036314899,0.0,1.09597987005,48.2474882111,60.1281475517,2.18876404349,0.0,2.18876404349
 04/10  15:00:00,111.605649469,3.21809398324,0.0,0.00347962883095,48.2474882111,60.1281475517,1.10453600017,0.0,1.10453600017
 04/10  16:00:00,114.529834919,3.25586895176,0.0,0.0,48.2474882111,63.0180376616,3.27474232038,0.0,3.27474232038
 04/10  17:00:00,104.484701531,3.3567258158,0.0,0.798923401647,37.5258241642,62.7947880557,1.10410931074,0.0,1.10410931074
 04/10  18:00:00,68.7711196315,3.1956740006,0.0,2.7446664656,26.8041601173,36.0181789539,2.18782941398,0.0,2.18782941398
 04/10  19:00:00,79.0729859824,3.1956740006,0.0,5.74599069202,26.8041601173,33.4493877451,1.10352672678,0.0,1.10352672678
 04/10  20:00:00,80.1480843403,3.1956740006,0.0,17.9689184536,16.0824960704,28.0885557216,1.10365633649,0.0,1.10365633649
 04/10  21:00:00,85.1877382941,3.1956740006,0.0,24.2929680118,16.0824960704,26.8041601173,1.10315459887,0.0,1.10315459887
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302864291,0.0,1.10302864291
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302349789,0.0,1.10302349789
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302807907,0.0,1.10302807907
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  06:00:00,89.8745268769,3.1956740006,0.0,57.3989193316,5.36083202345,21.4433280938,1.10323872659,0.0,1.10323872659
 04/11  07:00:00,95.9009937484,3.1956740006,0.0,43.932593951,16.0824960704,32.6817896323,2.89973847732,1.7960183667,1.10372011062
 04/11  08:00:00,144.19803123,3.21098012378,0.0,22.3278104142,48.2474882111,70.4033123869,2.1891613499,0.0,2.1891613499
 04/11  09:00:00,131.249737239,3.1956740006,0.0,17.7433939746,48.2474882111,62.0547409583,2.18930354879,0.0,2.18930354879
 04/11  10:00:00,123.307859962,3.1956740006,0.0,11.7281101041,48.2474882111,60.1281475517,2.18933026876,0.0,2.18933026876
 04/11  11:00:00,120.509118786,3.1956740006,0.0,7.00277552177,48.2474882111,62.0547409583,3.27506469279,0.0,3.27506469279
 04/11  12:00:00,119.848205053,3.22676370436,0.0,6.85512059192,48.2474882111,61.5103924513,3.27742929973,0.0,3.27742929973
 04/11  13:00:00,118.432099696,3.32163962112,0.0,3.19429630628,48.2474882111,63.6602354638,3.27705902467,0.0,3.27705902467
 04/11  14:00:00,112.530603029,3.26672463709,0.0,0.87980253493,48.2474882111,60.1281475517,2.18900891309,0.0,2.18900891309
 04/11  15:00:00,113.642292703,3.20271255096,0.0,2.05550429505,48.2474882111,60.1281475517,2.18867673855,0.0,2.18867673855
 04/11  16:00:00,116.879372208,3.28403160095,0.0,2.32137464072,48.2474882111,63.0180376616,2.18991704816,0.0,2.18991704816
 04/11  17:00:00,105.769113807,3.37404209461,0.0,2.06601939818,37.5258241642,62.7947880557,2.18845427012,0.0,2.18845427012
 04/11  18:00:00,71.8314590351,3.1956740006,0.0,5.80500586927,26.8041601173,36.0181789539,1.10374891481,0.0,1.10374891481
 04/11  19:00:00,84.5989346504,3.1956740006,0.0,11.27193936,26.8041601173,33.4493877451,1.10349092147,0.0,1.10349092147
 04/11  20:00:00,83.9024671612,3.1956740006,0.0,21.7233012745,16.0824960704,28.0885557216,1.10355624519,0.0,1.10355624519
 04/11  21:00:00,86.4155579026,3.1956740006,0.0,25.5207876202,16.0824960704,26.8041601173,1.10319164571,0.0,1.10319164571
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302830005,0.0,1.10302830005
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302388635,0.0,1.10302388635
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302763619,0.0,1.10302763619
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318137427,0.0,1.10318137427
 04/12  06:00:00,96.3683053966,3.1956740006,0.0,63.8926978513,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,100.732960635,3.1956740006,0.0,48.7645608378,16.0824960704,32.6817896323,13.3454711134,11.1582931081,2.18717800529
 04/12  08:00:00,144.847662973,3.21970176547,0.0,22.9687205157,48.2474882111,70.4033123869,7.63293524321,5.44418720814,2.18874803507
 04/12  09:00:00,129.355319973,3.1956740006,0.0,15.8489767094,48.2474882111,62.0547409583,5.17038269718,2.98121493872,2.18916775846
 04/12  10:00:00,122.672740609,3.1956740006,0.0,11.0929907512,48.2474882111,60.1281475517,2.43381045336,0.244266965983,2.18954348738
 04/12  11:00:00,125.480860491,3.1956740006,0.0,11.974517227,48.2474882111,62.0547409583,2.19028689196,0.0,2.19028689196
 04/12  12:00:00,126.323141941,3.22042413806,0.0,13.3363970462,48.2474882111,61.5103924513,3.27684557754,0.0,3.27684557754
 04/12  13:00:00,123.817192432,3.24880725217,0.0,8.65222141116,48.2474882111,63.6602354638,3.2767693558,0.0,3.2767693558
 04/12  14:00:00,115.176630129,3.1956740006,0.0,3.59688027196,48.2474882111,60.1281475517,2.18944753535,0.0,2.18944753535
 04/12  15:00:00,113.512069005,3.1956740006,0.0,1.93231914785,48.2474882111,60.1281475517,2.18876560673,0.0,2.18876560673
 04/12  16:00:00,117.110801909,3.27546806434,0.0,2.56136787756,48.2474882111,63.0180376616,3.27449047569,0.0,3.27449047569
 04/12  17:00:00,111.293488059,3.35915103332,0.0,7.60528471206,37.5258241642,62.7947880557,1.10410944466,0.0,1.10410944466
 04/12  18:00:00,78.0189553479,3.1956740006,0.0,11.9925021821,26.8041601173,36.0181789539,4.39025850983,2.20263062839,2.18762788143
 04/12  19:00:00,98.9465800665,3.1956740006,0.0,25.619584776,26.8041601173,33.4493877451,6.22333484938,5.11986692124,1.10346792814
 04/12  20:00:00,93.0618067036,3.1956740006,0.0,30.8826408168,16.0824960704,28.0885557216,9.78272205991,8.67911624977,1.10360581014
 04/12  21:00:00,93.5777422802,3.1956740006,0.0,32.6829719979,16.0824960704,26.8041601173,9.81795264155,9.79795264155,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302348057,0.0,1.10302348057
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302641252,0.0,1.10302641252
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301944338,0.0,1.10301944338
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305659518,0.0,1.10305659518
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,108.654466875,3.1956740006,0.0,76.1788593301,5.36083202345,21.4433280938,1.10311889123,0.0,1.10311889123
 04/13  07:00:00,97.7182460968,3.1956740006,0.0,45.7498462995,16.0824960704,32.6817896323,22.3084118362,21.204643202,1.10376863417
 04/13  08:00:00,142.42939587,3.22389593576,0.0,20.546259242,48.2474882111,70.4033123869,10.0032720487,7.81440213018,2.18886991849
