Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  09:00:00,125.235201728,3.1956740006,0.0,11.7288584637,48.2474882111,62.0547409583,4.09458848984,1.90548642123,2.18910206861
 04/13  10:00:00,118.434614748,3.1956740006,0.0,6.85486489069,48.2474882111,60.1281475517,2.18946154656,0.0,2.18946154656
 04/13  11:00:00,118.557922308,3.1956740006,0.0,5.05157904407,48.2474882111,62.0547409583,3.2749993241,0.0,3.2749993241
 04/13  12:00:00,118.13164444,3.24077727281,0.0,5.12454641082,48.2474882111,61.5103924513,3.27656694002,0.0,3.27656694002
 04/13  13:00:00,118.107068823,3.26829019809,0.0,2.92261485576,48.2474882111,63.6602354638,3.27615824085,0.0,3.27615824085
 04/13  14:00:00,112.706804853,3.1956740006,0.0,1.12705499516,48.2474882111,60.1281475517,2.18889707546,0.0,2.18889707546
 04/13  15:00:00,112.071704859,3.20094749668,0.0,0.486681505896,48.2474882111,60.1281475517,2.18860714013,0.0,2.18860714013
 04/13  16:00:00,115.704058285,3.28528849129,0.0,1.14480382662,48.2474882111,63.0180376616,2.19002729095,0.0,2.19002729095
 04/13  17:00:00,107.411391935,3.37266600385,0.0,3.70967361674,37.5258241642,62.7947880557,1.10414392928,0.0,1.10414392928
 04/13  18:00:00,75.0740620422,3.1956740006,0.0,9.04760887634,26.8041601173,36.0181789539,2.18791039398,0.0,2.18791039398
 04/13  19:00:00,87.241277784,3.1956740006,0.0,13.9142824936,26.8041601173,33.4493877451,1.10354294105,0.0,1.10354294105
 04/13  20:00:00,83.2970528691,3.1956740006,0.0,21.1178869824,16.0824960704,28.0885557216,1.10354857406,0.0,1.10354857406
 04/13  21:00:00,85.3683920774,3.1956740006,0.0,24.4736217951,16.0824960704,26.8041601173,1.10316312881,0.0,1.10316312881
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301936224,0.0,1.10301936224
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302463244,0.0,1.10302463244
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302639899,0.0,1.10302639899
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315356116,0.0,1.10315356116
 04/14  06:00:00,92.623795391,3.1956740006,0.0,62.615521179,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  07:00:00,90.9801144762,3.1956740006,0.0,39.0117146788,16.0824960704,32.6817896323,21.5905084837,20.4867696498,1.10373883387
 04/14  08:00:00,140.757774862,3.24119291601,0.0,18.8573412542,48.2474882111,70.4033123869,12.7300861704,10.5409544539,2.18913171656
 04/14  09:00:00,124.5684012,3.20586569031,0.0,11.0518662459,48.2474882111,62.0547409583,4.57019073654,2.38094342662,2.18924730992
 04/14  10:00:00,117.972349008,3.1956740006,0.0,6.39259915079,48.2474882111,60.1281475517,2.18925295968,0.0,2.18925295968
 04/14  11:00:00,117.930022433,3.19719942268,0.0,4.42215374707,48.2474882111,62.0547409583,3.27526381425,0.0,3.27526381425
 04/14  12:00:00,117.349678679,3.26703378235,0.0,4.31632414021,48.2474882111,61.5103924513,3.27717923987,0.0,3.27717923987
 04/14  13:00:00,117.508055374,3.29411298285,0.0,2.29777862194,48.2474882111,63.6602354638,3.27674968961,0.0,3.27674968961
 04/14  14:00:00,114.587188347,3.20679960058,0.0,2.99631288994,48.2474882111,60.1281475517,2.18881723173,0.0,2.18881723173
 04/14  15:00:00,114.228974863,3.20480575719,0.0,2.64009324847,48.2474882111,60.1281475517,2.18897873535,0.0,2.18897873535
 04/14  16:00:00,114.584217707,3.29654432286,0.0,0.0137074173037,48.2474882111,63.0180376616,2.19026395215,0.0,2.19026395215
 04/14  17:00:00,104.636520567,3.43543797116,0.0,0.87203028175,37.5258241642,62.7947880557,2.18828427122,0.0,2.18828427122
 04/14  18:00:00,68.8231154362,3.19634160552,0.0,2.79599466543,26.8041601173,36.0181789539,1.10378195834,0.0,1.10378195834
 04/14  19:00:00,76.8432291212,3.1956740006,0.0,5.98356716416,26.8041601173,33.4493877451,1.10357972214,0.0,1.10357972214
 04/14  20:00:00,80.6159604534,3.1956740006,0.0,18.4367945667,16.0824960704,28.0885557216,2.39679043452,1.29322255303,1.10356788149
 04/14  21:00:00,85.2466363376,3.1956740006,0.0,24.3518660553,16.0824960704,26.8041601173,4.93679807516,3.83363564599,1.10316242917
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302568996,0.0,1.10302568996
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301907482,0.0,1.10301907482
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302426163,0.0,1.10302426163
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315039876,0.0,1.10315039876
 04/15  06:00:00,103.199046276,3.1956740006,0.0,73.1907720644,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,85.2318172982,3.1956740006,0.0,50.0859606686,5.36083202345,26.5809105114,25.7596060623,24.6563212113,1.10328485099
 04/15  08:00:00,97.2514406175,3.1956740006,0.0,35.9436216729,26.8041601173,31.2995447326,9.42267623808,8.31920877404,1.10346746405
 04/15  09:00:00,91.1947605895,3.1956740006,0.0,27.6392493372,26.8041601173,33.5472370403,1.42706269818,0.323258836323,1.10380386186
 04/15  10:00:00,83.1452207194,3.1956740006,0.0,20.5530061704,26.8041601173,32.583940337,1.10374862116,0.0,1.10374862116
 04/15  11:00:00,80.9498663027,3.1956740006,0.0,16.109959446,26.8041601173,34.8316326447,2.18768709467,0.0,2.18768709467
 04/15  12:00:00,75.3413021371,3.1956740006,0.0,11.7857908848,26.8041601173,33.5472370403,1.10376052759,0.0,1.10376052759
 04/15  13:00:00,70.1153308836,3.1956740006,0.0,9.12861084012,26.8041601173,30.9784458315,1.10371360147,0.0,1.10371360147
 04/15  14:00:00,48.461592764,3.1956740006,0.482791881213,15.4017354621,8.04124803518,21.3317032909,1.10349857385,0.0,1.10349857385
 04/15  15:00:00,47.8238565829,3.1956740006,1.15263152017,15.3785552464,8.04124803518,20.0473076865,1.10344906571,0.0,1.10344906571
 04/15  16:00:00,45.5883562944,3.1956740006,1.14585229776,12.8287352792,8.04124803518,20.3684065876,1.10343170617,0.0,1.10343170617
 04/15  17:00:00,43.2744975189,3.1956740006,1.14562043684,18.2352574987,2.68041601173,18.0090894769,1.10310770617,0.0,1.10310770617
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312643731,0.0,1.10312643731
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320799867,0.0,1.10320799867
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030257058,0.0,1.1030257058
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299780806,0.0,1.10299780806
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297519835,0.0,1.10297519835
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311651463,0.0,1.10311651463
 04/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297521789,0.0,1.10297521789
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297513117,0.0,1.10297513117
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307652962,0.0,1.10307652962
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322798318,0.0,1.10322798318
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297330397,0.0,1.10297330397
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297369928,0.0,1.10297369928
 04/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297403754,0.0,1.10297403754
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297361225,0.0,1.10297361225
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297392531,0.0,1.10297392531
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301760279,0.0,1.10301760279
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309922784,0.0,1.10309922784
 04/17  06:00:00,102.482177708,3.1956740006,0.0,72.4739034964,5.36083202345,21.4433280938,1.1031204358,0.0,1.1031204358
 04/17  07:00:00,102.69839128,3.1956740006,0.0,50.7299914823,16.0824960704,32.6817896323,1.10367531894,0.0,1.10367531894
 04/17  08:00:00,145.286695666,3.1956740006,0.0,23.4317809734,48.2474882111,70.4033123869,2.18894369498,0.0,2.18894369498
 04/17  09:00:00,128.700886469,3.1956740006,0.0,15.1945432048,48.2474882111,62.0547409583,2.18932506397,0.0,2.18932506397
 04/17  10:00:00,118.515352454,3.1956740006,0.0,6.93560259692,48.2474882111,60.1281475517,2.18934956552,0.0,2.18934956552
 04/17  11:00:00,123.204978142,3.1956740006,0.0,9.69863487776,48.2474882111,62.0547409583,2.18998214351,0.0,2.18998214351
 04/17  12:00:00,122.186765243,3.1956740006,0.0,9.22477048541,48.2474882111,61.5103924513,3.27686025974,0.0,3.27686025974
 04/17  13:00:00,119.69402257,3.1995034965,0.0,4.57835530487,48.2474882111,63.6602354638,3.27673133433,0.0,3.27673133433
 04/17  14:00:00,113.136359287,3.1956740006,0.0,1.55660942919,48.2474882111,60.1281475517,2.18936355982,0.0,2.18936355982
 04/17  15:00:00,112.166402812,3.1956740006,0.0,0.586652954482,48.2474882111,60.1281475517,2.18865468072,0.0,2.18865468072
 04/17  16:00:00,115.258860012,3.26672194877,0.0,0.718172096039,48.2474882111,63.0180376616,3.27451238554,0.0,3.27451238554
 04/17  17:00:00,105.694477789,3.48231951081,0.0,1.88310596401,37.5258241642,62.7947880557,1.1040175063,0.0,1.1040175063
 04/17  18:00:00,69.6420688345,3.21965612805,0.0,3.59163354121,26.8041601173,36.0181789539,1.1038690477,0.0,1.1038690477
 04/17  19:00:00,76.0510965415,3.1956740006,0.0,5.19143458445,26.8041601173,33.4493877451,1.10366854014,0.0,1.10366854014
 04/17  20:00:00,77.9653636482,3.1956740006,0.0,15.7861977615,16.0824960704,28.0885557216,1.10353879499,0.0,1.10353879499
 04/17  21:00:00,82.9163345211,3.1956740006,0.0,22.0215642388,16.0824960704,26.8041601173,1.10338424178,0.0,1.10338424178
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302106651,0.0,1.10302106651
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302414617,0.0,1.10302414617
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301755842,0.0,1.10301755842
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309875143,0.0,1.10309875143
 04/18  06:00:00,97.087129822,3.1956740006,0.0,67.07885561,5.36083202345,21.4433280938,1.10311950975,0.0,1.10311950975
 04/18  07:00:00,101.439424858,3.1956740006,0.0,49.4710250605,16.0824960704,32.6817896323,14.8887833989,13.7851119594,1.10367143953
 04/18  08:00:00,142.698787966,3.21136383877,0.0,20.8281834347,48.2474882111,70.4033123869,8.26716079533,6.07823557819,2.18892521714
 04/18  09:00:00,125.17673711,3.1956740006,0.0,11.670393846,48.2474882111,62.0547409583,4.10507376113,1.91577637505,2.18929738609
 04/18  10:00:00,117.212060847,3.1956740006,0.0,5.63231098938,48.2474882111,60.1281475517,2.18931523345,0.0,2.18931523345
 04/18  11:00:00,117.568835372,3.1956740006,0.0,4.06249210839,48.2474882111,62.0547409583,2.18993680932,0.0,2.18993680932
 04/18  12:00:00,117.239470824,3.24550792922,0.0,4.22764213876,48.2474882111,61.5103924513,3.27675933326,0.0,3.27675933326
 04/18  13:00:00,117.137331484,3.40966881079,0.0,1.8114989045,48.2474882111,63.6602354638,3.27661372712,0.0,3.27661372712
 04/18  14:00:00,111.765544507,3.28742141923,0.0,0.094047231277,48.2474882111,60.1281475517,2.18928918764,0.0,2.18928918764
 04/18  15:00:00,112.042151671,3.20706440317,0.0,0.451011410464,48.2474882111,60.1281475517,2.18883321632,0.0,2.18883321632
 04/18  16:00:00,114.722718945,3.29375818841,0.0,0.154994789694,48.2474882111,63.0180376616,2.18990436407,0.0,2.18990436407
 04/18  17:00:00,104.776636322,3.38739014831,0.0,1.0601938593,37.5258241642,62.7947880557,2.18874570776,0.0,2.18874570776
 04/18  18:00:00,68.7628960196,3.1956740006,0.0,2.73644285375,26.8041601173,36.0181789539,1.10387072564,0.0,1.10387072564
 04/18  19:00:00,76.6056408439,3.1956740006,0.0,5.74597888682,26.8041601173,33.4493877451,1.10358826109,0.0,1.10358826109
 04/18  20:00:00,79.3801204321,3.1956740006,0.0,17.2009545454,16.0824960704,28.0885557216,1.33248583282,0.229101607722,1.1033842251
 04/18  21:00:00,85.056304702,3.1956740006,0.0,24.1615344197,16.0824960704,26.8041601173,5.15556063662,4.05221329682,1.10334733981
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302219587,0.0,1.10302219587
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302341477,0.0,1.10302341477
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301899807,0.0,1.10301899807
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031647711,0.0,1.1031647711
 04/19  06:00:00,95.4739237757,3.1956740006,0.0,65.4656495637,5.36083202345,21.4433280938,1.10312485671,0.0,1.10312485671
 04/19  07:00:00,93.5759103621,3.1956740006,0.0,41.6075105647,16.0824960704,32.6817896323,22.7742683076,21.6705115655,1.10375674218
 04/19  08:00:00,143.17434418,3.22465372693,0.0,21.2904497611,48.2474882111,70.4033123869,8.73282002495,6.54403438057,2.18878564438
 04/19  09:00:00,123.656601061,3.1956740006,0.0,10.1502577968,48.2474882111,62.0547409583,2.26319890079,0.0740518874296,2.18914701336
 04/19  10:00:00,117.149904008,3.1956740006,0.0,5.57015415037,48.2474882111,60.1281475517,2.18946088099,0.0,2.18946088099
 04/19  11:00:00,118.525507453,3.1956740006,1.513425719,3.50573847015,48.2474882111,62.0547409583,2.19013423208,0.0,2.19013423208
 04/19  12:00:00,120.51640527,3.29651673089,4.05270801036,3.40085977255,48.2474882111,61.5103924513,3.27672515234,0.0,3.27672515234
 04/19  13:00:00,123.159555872,3.54365323934,6.29221677682,1.40752208665,48.2474882111,63.6602354638,3.27628589102,0.0,3.27628589102
 04/19  14:00:00,117.727852534,3.4210297167,5.78386168639,0.138885274063,48.2474882111,60.1281475517,2.18909715173,0.0,2.18909715173
 04/19  15:00:00,117.567437078,3.29351231793,5.88984890291,0.0,48.2474882111,60.1281475517,2.18889502264,0.0,2.18889502264
 04/19  16:00:00,121.341265883,3.32723865224,6.74006126394,0.0,48.2474882111,63.0180376616,2.18969747424,0.0,2.18969747424
 04/19  17:00:00,110.66671934,3.42968755474,6.90522105131,0.00275842018511,37.5258241642,62.7947880557,2.1885274597,0.0,2.1885274597
 04/19  18:00:00,73.3579332598,3.1956740006,6.50329390123,0.828186192723,26.8041601173,36.0181789539,1.10377103334,0.0,1.10377103334
 04/19  19:00:00,76.0889853221,3.1956740006,2.41860443352,2.81071893148,26.8041601173,33.4493877451,1.10350433245,0.0,1.10350433245
 04/19  20:00:00,70.6899526487,3.1956740006,0.0,8.510786762,16.0824960704,28.0885557216,1.10355903852,0.0,1.10355903852
 04/19  21:00:00,72.8084158282,3.1956740006,0.0,11.9136455458,16.0824960704,26.8041601173,1.10317577923,0.0,1.10317577923
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302305373,0.0,1.10302305373
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030173491,0.0,1.1030173491
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302106195,0.0,1.10302106195
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316214855,0.0,1.10316214855
 04/20  06:00:00,78.007647501,3.1956740006,0.0,47.9993732891,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,80.7101644553,3.1956740006,0.0,28.7417646579,16.0824960704,32.6817896323,3.32543178002,1.13844702823,2.18698475179
 04/20  08:00:00,135.48579788,3.25367537376,0.0,13.5728818139,48.2474882111,70.4033123869,1.10455668159,0.0,1.10455668159
 04/20  09:00:00,122.946931314,3.1956740006,0.0,9.44058804956,48.2474882111,62.0547409583,2.18933624929,0.0,2.18933624929
 04/20  10:00:00,115.552435039,3.1956740006,0.203629082614,3.76905609854,48.2474882111,60.1281475517,3.27396692642,0.0,3.27396692642
 04/20  11:00:00,119.621921099,3.1992620162,3.26529790743,2.84669191227,48.2474882111,62.0547409583,2.19043627019,0.0,2.19043627019
 04/20  12:00:00,122.449408598,3.32814840623,7.10724149295,2.24769794243,48.2474882111,61.5103924513,3.27626184449,0.0,3.27626184449
 04/20  13:00:00,129.48205264,3.658262746,13.4919619422,0.415664183141,48.2474882111,63.6602354638,3.27622912737,0.0,3.27622912737
 04/20  14:00:00,128.143636006,3.57894888048,16.1806112683,0.0,48.2474882111,60.1281475517,2.18910155363,0.0,2.18910155363
 04/20  15:00:00,128.982061944,3.46117331942,17.1368127678,0.0,48.2474882111,60.1281475517,2.18874032895,0.0,2.18874032895
 04/20  16:00:00,132.225200507,3.61626938417,17.3349651556,0.0,48.2474882111,63.0180376616,2.1896906147,0.0,2.1896906147
 04/20  17:00:00,119.517587702,3.48189511744,15.7066402706,0.0,37.5258241642,62.7947880557,2.18828980252,0.0,2.18828980252
 04/20  18:00:00,78.3017933765,3.1956740006,12.1278321645,0.147508046116,26.8041601173,36.0181789539,1.10377352666,0.0,1.10377352666
 04/20  19:00:00,79.7757540011,3.1956740006,8.10306545342,0.813026590584,26.8041601173,33.4493877451,1.10353606184,0.0,1.10353606184
 04/20  20:00:00,71.4900350005,3.1956740006,6.50712393968,2.80374517414,16.0824960704,28.0885557216,1.10354657555,0.0,1.10354657555
 04/20  21:00:00,71.4354152086,3.1956740006,5.42500887522,5.11563605103,16.0824960704,26.8041601173,1.10314655775,0.0,1.10314655775
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301771076,0.0,1.10301771076
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302059696,0.0,1.10302059696
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302170003,0.0,1.10302170003
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316137829,0.0,1.10316137829
 04/21  06:00:00,54.7226346688,3.20062209258,0.0,24.7094123649,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,73.5579044648,3.1956740006,0.0,21.5895046675,16.0824960704,32.6817896323,1.10362066484,0.0,1.10362066484
 04/21  08:00:00,126.166408153,3.2971082968,0.218631598029,3.99142756643,48.2474882111,70.4033123869,2.18887889907,0.0,2.18887889907
 04/21  09:00:00,118.818119633,3.19799983848,3.36919376363,1.94025676758,48.2474882111,62.0547409583,2.18894965798,0.0,2.18894965798
 04/21  10:00:00,118.362161262,3.20396500965,5.83848014996,0.935640245661,48.2474882111,60.1281475517,2.18925719711,0.0,2.18925719711
 04/21  11:00:00,122.036211163,3.42334093648,8.13158278664,0.170618176562,48.2474882111,62.0547409583,3.27513545669,0.0,3.27513545669
 04/21  12:00:00,126.271397592,3.79631592942,12.5135079289,0.19525297721,48.2474882111,61.5103924513,3.2768846227,0.0,3.2768846227
 04/21  13:00:00,132.810978905,4.07448081583,16.8203343201,0.0,48.2474882111,63.6602354638,3.27633608749,0.0,3.27633608749
 04/21  14:00:00,129.391888686,3.84091404231,17.166898787,0.0,48.2474882111,60.1281475517,2.18897447429,0.0,2.18897447429
 04/21  15:00:00,126.32210717,3.4788026809,14.459228632,0.0,48.2474882111,60.1281475517,2.18862717428,0.0,2.18862717428
 04/21  16:00:00,128.582325496,3.56237968022,13.7459798488,0.0,48.2474882111,63.0180376616,2.18995768932,0.0,2.18995768932
 04/21  17:00:00,116.175861516,3.5444248613,12.3023843403,0.0,37.5258241642,62.7947880557,1.1041038692,0.0,1.1041038692
 04/21  18:00:00,75.2945113169,3.1956740006,9.2505489238,0.0175092272671,26.8041601173,36.0181789539,2.18778114555,0.0,2.18778114555
 04/21  19:00:00,75.5606286578,3.1956740006,6.40982996858,0.758470065459,26.8041601173,33.4493877451,1.10348776706,0.0,1.10348776706
 04/21  20:00:00,69.6301417232,3.1956740006,3.84344747562,3.60752836087,16.0824960704,28.0885557216,1.10359904546,0.0,1.10359904546
 04/21  21:00:00,69.9381450484,3.1956740006,3.05996203938,5.98341272665,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312563954,0.0,1.10312563954
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302139298,0.0,1.10302139298
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301384816,0.0,1.10301384816
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301800908,0.0,1.10301800908
 04/22  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,45.9024368639,3.21021793891,0.0,15.8796187137,5.36083202345,21.4433280938,1.10315949201,0.0,1.10315949201
 04/22  07:00:00,47.2198467146,3.20901129042,0.219124814217,11.841527981,5.36083202345,26.5809105114,1.10333454271,0.0,1.10333454271
 04/22  08:00:00,72.3613899341,3.40938843768,4.64329638061,6.19656017185,26.8041601173,31.2995447326,1.10352879241,0.0,1.10352879241
 04/22  09:00:00,76.0848261356,3.40399655549,8.07958540194,4.24140692644,26.8041601173,33.5472370403,1.1038159123,0.0,1.1038159123
 04/22  10:00:00,76.7964169332,3.27076408303,10.9894867839,3.13962551786,26.8041601173,32.583940337,1.10371624367,0.0,1.10371624367
 04/22  11:00:00,81.4291857817,3.31529038662,14.2401473562,2.22951518278,26.8041601173,34.8316326447,1.10392791229,0.0,1.10392791229
 04/22  12:00:00,83.1053745278,3.60702403184,17.7558889127,1.38262433157,26.8041601173,33.5472370403,2.18748694913,0.0,2.18748694913
 04/22  13:00:00,81.6328357806,3.73805236922,19.3780039433,0.725733425221,26.8041601173,30.9784458315,1.10364524096,0.0,1.10364524096
 04/22  14:00:00,51.6611448411,3.52621230432,18.4804520727,0.273089043898,8.04124803518,21.3317032909,1.10355800727,0.0,1.10355800727
 04/22  15:00:00,50.6310426175,3.30268637518,18.6499821306,0.581378295963,8.04124803518,20.0473076865,1.10340689777,0.0,1.10340689777
 04/22  16:00:00,52.8946590575,3.38017691389,20.0710559977,1.02533142904,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/22  17:00:00,47.1941840059,3.47602193871,20.8175668243,2.2026496601,2.68041601173,18.0090894769,1.1032965106,0.0,1.1032965106
 04/22  18:00:00,30.8296340162,1.97130709547,10.0869747445,0.0,2.68041601173,16.0824960704,1.10318317933,0.0,1.10318317933
 04/22  19:00:00,25.5880732887,0.36657189284,1.51548255302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310605513,0.0,1.10310605513
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311287835,0.0,1.10311287835
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301486517,0.0,1.10301486517
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297154051,0.0,1.10297154051
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176828,0.0,1.10297176828
 04/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297161094,0.0,1.10297161094
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297126056,0.0,1.10297126056
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306456804,0.0,1.10306456804
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318740601,0.0,1.10318740601
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305810036,0.0,1.10305810036
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,26.343841155,1.55206507927,6.0204238995,0.0,2.68041601173,16.0824960704,1.10301921473,0.0,1.10301921473
 04/23  18:00:00,20.5674867639,0.36657189284,1.42956269489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301166587,0.0,1.10301166587
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310583529,0.0,1.10310583529
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297108803,0.0,1.10297108803
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301666135,0.0,1.10301666135
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301894763,0.0,1.10301894763
 04/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  06:00:00,55.0985343723,3.1956740006,0.0,25.0902601603,5.36083202345,21.4433280938,1.10316624358,0.0,1.10316624358
 04/24  07:00:00,67.2437307872,3.19771614184,0.0,15.2732888486,16.0824960704,32.6817896323,1.10376778477,0.0,1.10376778477
 04/24  08:00:00,128.396769861,3.48160487921,2.15291224808,4.10301204188,48.2474882111,70.4033123869,2.18893099672,0.0,2.18893099672
 04/24  09:00:00,123.688934121,3.48742687278,7.70082571219,2.19001227275,48.2474882111,62.0547409583,2.18906428125,0.0,2.18906428125
 04/24  10:00:00,126.473775804,3.34447696927,13.825750867,0.919472110877,48.2474882111,60.1281475517,2.18932375669,0.0,2.18932375669
 04/24  11:00:00,132.298096733,3.39342664694,18.4492818344,0.144718988089,48.2474882111,62.0547409583,3.27510569237,0.0,3.27510569237
 04/24  12:00:00,135.378900509,3.72458914313,21.791581612,0.096408997555,48.2474882111,61.5103924513,2.19149735805,0.0,2.19149735805
 04/24  13:00:00,141.373770805,3.96580870181,25.491798334,0.0,48.2474882111,63.6602354638,3.27672110625,0.0,3.27672110625
 04/24  14:00:00,137.847297539,3.76188722818,25.7013344534,0.0,48.2474882111,60.1281475517,2.18934905711,0.0,2.18934905711
 04/24  15:00:00,136.866829363,3.56461685884,24.9181366472,0.0,48.2474882111,60.1281475517,2.18860014527,0.0,2.18860014527
 04/24  16:00:00,141.760526932,3.81505242008,26.671508545,0.0,48.2474882111,63.0180376616,2.1900533807,0.0,2.1900533807
 04/24  17:00:00,132.661776217,4.06741222449,28.265311678,0.0,37.5258241642,62.7947880557,2.1884740365,0.0,2.1884740365
 04/24  18:00:00,90.4904201466,3.5004957169,24.1591452644,0.0,26.8041601173,36.0181789539,1.10382594833,0.0,1.10382594833
 04/24  19:00:00,87.5766557074,3.23893025228,19.141070832,0.0,26.8041601173,33.4493877451,1.10354640822,0.0,1.10354640822
 04/24  20:00:00,75.7281808962,3.1956740006,13.0407858342,0.508229175257,16.0824960704,28.0885557216,1.1035993438,0.0,1.1035993438
 04/24  21:00:00,72.9491126606,3.1956740006,10.4006756535,1.65366672475,16.0824960704,26.8041601173,1.10319521184,0.0,1.10319521184
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030181059,0.0,1.1030181059
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301887193,0.0,1.10301887193
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301200334,0.0,1.10301200334
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316693696,0.0,1.10316693696
 04/25  06:00:00,47.7362871824,3.23259598687,0.0,17.6910909841,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,64.394989316,3.21972878338,0.821872337469,11.5806623984,16.0824960704,32.6817896323,2.18699330369,0.0,2.18699330369
 04/25  08:00:00,133.694402008,3.72153371718,8.66328807146,2.65033952771,48.2474882111,70.4033123869,1.10453139201,0.0,1.10453139201
 04/25  09:00:00,130.930330307,3.64559462491,15.8816111707,1.09245524769,48.2474882111,62.0547409583,2.18925059232,0.0,2.18925059232
 04/25  10:00:00,131.396745003,3.46103936848,19.2862860713,0.265343705979,48.2474882111,60.1281475517,3.27376436944,0.0,3.27376436944
 04/25  11:00:00,135.011379211,3.61461035137,21.0792305464,0.0068690501587,48.2474882111,62.0547409583,2.1900324362,0.0,2.1900324362
 04/25  12:00:00,137.993023331,3.95682722168,24.2619598025,0.00791555024706,48.2474882111,61.5103924513,3.2771133561,0.0,3.2771133561
 04/25  13:00:00,145.367216589,4.42656401417,29.0244888062,0.0,48.2474882111,63.6602354638,3.27647921699,0.0,3.27647921699
 04/25  14:00:00,142.797338732,4.40315938342,30.0101034918,0.0,48.2474882111,60.1281475517,2.18888535579,0.0,2.18888535579
 04/25  15:00:00,146.143135216,4.70912018019,33.0499391792,0.0,48.2474882111,60.1281475517,2.18867499002,0.0,2.18867499002
 04/25  16:00:00,155.732731866,5.43741192758,39.0213539718,0.0,48.2474882111,63.0180376616,2.18954901195,0.0,2.18954901195
 04/25  17:00:00,145.818201473,5.47367035915,40.0154788,0.0,37.5258241642,62.7947880557,1.10409902573,0.0,1.10409902573
 04/25  18:00:00,96.4906119424,4.20272637748,29.4571063996,0.0,26.8041601173,36.0181789539,2.18772819222,0.0,2.18772819222
 04/25  19:00:00,84.9954065101,3.54366061997,16.255091267,0.0,26.8041601173,33.4493877451,1.10358073001,0.0,1.10358073001
 04/25  20:00:00,70.498833134,3.23466884383,7.7394812414,0.54119116269,16.0824960704,28.0885557216,1.10357484888,0.0,1.10357484888
 04/25  21:00:00,69.700869637,3.19678539258,7.53964603266,1.26534193003,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307859964,0.0,1.10307859964
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301504965,0.0,1.10301504965
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301683743,0.0,1.10301683743
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030180664,0.0,1.1030180664
 04/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,40.8976787927,3.29198743339,0.0,10.7930911479,5.36083202345,21.4433280938,1.10314943053,0.0,1.10314943053
 04/26  07:00:00,60.325759602,3.25336602483,0.408366223008,7.8913015574,16.0824960704,32.6817896323,1.10370061835,0.0,1.10370061835
 04/26  08:00:00,129.751253343,3.79989854478,5.5286581276,1.76345597905,48.2474882111,70.4033123869,2.18876640968,0.0,2.18876640968
 04/26  09:00:00,125.050336801,3.71068352025,10.3019189364,0.727065081176,48.2474882111,62.0547409583,2.18918923227,0.0,2.18918923227
 04/26  10:00:00,125.286346109,3.57662137406,13.0610696927,0.264579185643,48.2474882111,60.1281475517,2.18912348167,0.0,2.18912348167
 04/26  11:00:00,132.164724393,3.89179847586,17.9527527223,0.00950393173464,48.2474882111,62.0547409583,2.18997711136,0.0,2.18997711136
 04/26  12:00:00,135.640219853,4.13894069344,21.7349584027,0.0,48.2474882111,61.5103924513,3.27665129148,0.0,3.27665129148
 04/26  13:00:00,142.444715919,4.88731561744,25.6412365328,0.0,48.2474882111,63.6602354638,3.27631133842,0.0,3.27631133842
 04/26  14:00:00,141.656459452,4.89198111042,28.3804024849,0.0,48.2474882111,60.1281475517,2.18921633583,0.0,2.18921633583
 04/26  15:00:00,146.268113574,5.30677986924,32.5772578478,0.0,48.2474882111,60.1281475517,2.18880029221,0.0,2.18880029221
 04/26  16:00:00,154.181576228,5.93492963843,36.9726806223,0.0,48.2474882111,63.0180376616,2.18988074954,0.0,2.18988074954
 04/26  17:00:00,141.726331608,5.76443879666,35.6328404975,0.0,37.5258241642,62.7947880557,2.18834790003,0.0,2.18834790003
 04/26  18:00:00,96.3021752013,4.35588487947,29.1155111565,0.0,26.8041601173,36.0181789539,1.10382829299,0.0,1.10382829299
 04/26  19:00:00,91.7957377904,3.68056824523,22.918514922,0.0,26.8041601173,33.4493877451,1.10350050959,0.0,1.10350050959
 04/26  20:00:00,76.8184927727,3.2763322312,14.3158984284,0.242770226987,16.0824960704,28.0885557216,1.10358199301,0.0,1.10358199301
 04/26  21:00:00,72.0416418938,3.21836677573,10.1767459785,0.947432857849,16.0824960704,26.8041601173,1.10316154276,0.0,1.10316154276
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301818048,0.0,1.10301818048
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030114385,0.0,1.1030114385
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301424849,0.0,1.10301424849
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319495907,0.0,1.10319495907
 04/27  06:00:00,36.28751074,3.35851472796,0.0,6.11639580063,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,57.8590633913,3.1956740006,0.0,5.890663594,16.0824960704,32.6817896323,1.10361451578,0.0,1.10361451578
 04/27  08:00:00,123.436289298,3.44000606313,0.0,1.33704254267,48.2474882111,70.4033123869,2.18865382545,0.0,2.18865382545
 04/27  09:00:00,114.535870026,3.5230043312,0.0,0.702196431225,48.2474882111,62.0547409583,2.18918982552,0.0,2.18918982552
 04/27  10:00:00,112.724289779,3.57738294905,0.323132779699,0.43969819329,48.2474882111,60.1281475517,2.18907426948,0.0,2.18907426948
 04/27  11:00:00,115.76449166,3.87940801169,1.37402390238,0.200390482766,48.2474882111,62.0547409583,3.27474050615,0.0,3.27474050615
 04/27  12:00:00,116.760888805,4.00479924691,2.64190688049,0.34786192069,48.2474882111,61.5103924513,3.27634625957,0.0,3.27634625957
 04/27  13:00:00,120.307093904,4.53026144102,3.8606686945,0.0,48.2474882111,63.6602354638,3.27569390299,0.0,3.27569390299
 04/27  14:00:00,117.836681601,4.37002260245,5.08258314141,0.0,48.2474882111,60.1281475517,1.10429614269,0.0,1.10429614269
 04/27  15:00:00,117.376705609,4.33295996711,4.65966978495,0.0,48.2474882111,60.1281475517,2.18884955102,0.0,2.18884955102
 04/27  16:00:00,120.01576616,4.74885809512,3.99294209845,0.0,48.2474882111,63.0180376616,3.27429091184,0.0,3.27429091184
 04/27  17:00:00,107.602085529,4.67447991981,2.59855329495,0.0,37.5258241642,62.7947880557,1.10401489057,0.0,1.10401489057
 04/27  18:00:00,68.0436119245,3.71592111809,1.32492856408,0.171983077076,26.8041601173,36.0181789539,1.1037565359,0.0,1.1037565359
 04/27  19:00:00,69.4165530896,3.34245036526,0.106281569197,0.771166531972,26.8041601173,33.4493877451,1.10360402958,0.0,1.10360402958
 04/27  20:00:00,64.4164357407,3.1956740006,0.0,2.23726985402,16.0824960704,28.0885557216,1.10360259521,0.0,1.10360259521
 04/27  21:00:00,66.81285286,3.1956740006,0.0,5.91808257769,16.0824960704,26.8041601173,1.10334089092,0.0,1.10334089092
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301627936,0.0,1.10301627936
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301692155,0.0,1.10301692155
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301662084,0.0,1.10301662084
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314261558,0.0,1.10314261558
 04/28  06:00:00,58.1411702017,3.24957719331,0.0,28.0789927971,5.36083202345,21.4433280938,1.10314961411,0.0,1.10314961411
 04/28  07:00:00,70.9994316205,3.19659589695,0.0,19.0301099268,16.0824960704,32.6817896323,4.04847282015,2.94479281651,1.10368000364
 04/28  08:00:00,128.489437948,3.51168312293,0.0,6.31851413331,48.2474882111,70.4033123869,1.1045560028,0.0,1.1045560028
 04/28  09:00:00,117.360452046,3.42370347368,0.0,3.6260793092,48.2474882111,62.0547409583,2.1892762199,0.0,2.1892762199
 04/28  10:00:00,114.025585515,3.26270559663,0.0,2.37880406178,48.2474882111,60.1281475517,3.2737533458,0.0,3.2737533458
 04/28  11:00:00,115.158085863,3.35152833756,0.0,1.49588826155,48.2474882111,62.0547409583,2.18998600715,0.0,2.18998600715
 04/28  12:00:00,115.009605818,3.54969269158,0.536190951671,1.15740141777,48.2474882111,61.5103924513,3.27697239954,0.0,3.27697239954
 04/28  13:00:00,116.849867593,3.56847412177,1.2721433928,0.0930863092333,48.2474882111,63.6602354638,3.27628577447,0.0,3.27628577447
 04/28  14:00:00,112.344556488,3.63194572482,0.328534906472,0.0,48.2474882111,60.1281475517,2.18892051465,0.0,2.18892051465
 04/28  15:00:00,112.563650392,3.62995168586,0.549622848959,0.0,48.2474882111,60.1281475517,2.18865715226,0.0,2.18865715226
 04/28  16:00:00,117.987279304,4.05029374427,2.66301959265,0.0,48.2474882111,63.0180376616,2.18974636361,0.0,2.18974636361
 04/28  17:00:00,106.873215896,4.18289816749,2.3612654149,0.0,37.5258241642,62.7947880557,1.1040034818,0.0,1.1040034818
 04/28  18:00:00,66.8662703422,3.46739875398,0.321791736359,0.246300686629,26.8041601173,36.0181789539,2.18767465587,0.0,2.18767465587
 04/28  19:00:00,66.838348685,3.21887473002,0.0,0.890152665167,26.8041601173,33.4493877451,1.10356812266,0.0,1.10356812266
 04/28  20:00:00,65.9628655041,3.1956740006,0.0,3.78369961735,16.0824960704,28.0885557216,1.10359343948,0.0,1.10359343948
 04/28  21:00:00,69.998764568,3.1956740006,0.0,9.10399428564,16.0824960704,26.8041601173,0.705689529524,0.685689529524,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305341918,0.0,1.10305341918
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301443957,0.0,1.10301443957
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301523434,0.0,1.10301523434
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301595495,0.0,1.10301595495
 04/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,67.0432534257,3.20258149395,0.0,37.0280717203,5.36083202345,21.4433280938,1.10310567541,0.0,1.10310567541
 04/29  07:00:00,58.053478598,3.1956740006,0.0,22.9076219685,5.36083202345,26.5809105114,2.92617822673,2.90617822673,0.02
 04/29  08:00:00,75.7098278408,3.1956740006,0.0,14.4020088962,26.8041601173,31.2995447326,1.10340185977,0.0,1.10340185977
 04/29  09:00:00,73.0995528696,3.1956740006,0.0,9.54404161733,26.8041601173,33.5472370403,2.18736935325,0.0,2.18736935325
 04/29  10:00:00,68.4925861494,3.1956740006,0.0,5.90037160042,26.8041601173,32.583940337,1.10363683225,0.0,1.10363683225
 04/29  11:00:00,69.6549631044,3.1956740006,0.480344829157,4.33471141857,26.8041601173,34.8316326447,1.10385311103,0.0,1.10385311103
 04/29  12:00:00,68.1596304806,3.21160606807,1.15041150443,3.43777565639,26.8041601173,33.5472370403,1.10375825809,0.0,1.10375825809
 04/29  13:00:00,66.3198695174,3.196382541,3.17587552461,2.15656540885,26.8041601173,30.9784458315,1.10369785662,0.0,1.10369785662
 04/29  14:00:00,38.8493208079,3.1956740006,4.65298829318,1.61926709398,8.04124803518,21.3317032909,1.10360533277,0.0,1.10360533277
 04/29  15:00:00,39.4428552782,3.1956740006,5.72003017372,2.43015528816,8.04124803518,20.0473076865,1.10338867498,0.0,1.10338867498
 04/29  16:00:00,42.0243419352,3.19622902909,7.60033752393,2.80968066534,8.04124803518,20.3684065876,1.10339048765,0.0,1.10339048765
 04/29  17:00:00,35.8371012509,3.19596951572,7.28248707939,4.66069907301,2.68041601173,18.0090894769,1.10309822644,0.0,1.10309822644
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031380807,0.0,1.1031380807
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321180884,0.0,1.10321180884
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301383268,0.0,1.10301383268
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299038823,0.0,1.10299038823
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296795009,0.0,1.10296795009
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030965214,0.0,1.1030965214
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300445903,0.0,1.10300445903
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296804813,0.0,1.10296804813
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306520651,0.0,1.10306520651
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313440109,0.0,1.10313440109
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029672268,0.0,1.1029672268
 04/30  17:00:00,20.1307439654,0.369012555348,0.99037923386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,21.188274977,0.730703123171,1.68621967761,0.0,2.68041601173,16.0824960704,1.10300610878,0.0,1.10300610878
 04/30  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296801197,0.0,1.10296801197
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296783101,0.0,1.10296783101
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300628455,0.0,1.10300628455
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030112268,0.0,1.1030112268
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313675341,0.0,1.10313675341
