Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/01  06:00:00,71.6061707341,3.1956740006,0.0,41.5978965222,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,78.583816714,3.1956740006,0.0,26.6154169167,16.0824960704,32.6817896323,1.10336939948,0.0,1.10336939948
 05/01  08:00:00,128.321820785,3.20924601203,0.0,6.45333408086,48.2474882111,70.4033123869,2.18826421988,0.0,2.18826421988
 05/01  09:00:00,121.434819766,3.1956740006,1.94114348048,5.98733302187,48.2474882111,62.0547409583,2.18914571353,0.0,2.18914571353
 05/01  10:00:00,122.689211831,3.1956740006,5.89007890407,5.21938306977,48.2474882111,60.1281475517,2.18917466174,0.0,2.18917466174
 05/01  11:00:00,124.754253369,3.1956740006,6.952850354,4.29505975048,48.2474882111,62.0547409583,3.27480890869,0.0,3.27480890869
 05/01  12:00:00,125.304443703,3.21447306988,6.77404586127,5.54960401547,48.2474882111,61.5103924513,3.27631054778,0.0,3.27631054778
 05/01  13:00:00,124.457307482,3.2466147817,5.69081432227,3.60371460949,48.2474882111,63.6602354638,2.19045353839,0.0,2.19045353839
 05/01  14:00:00,118.252417002,3.1956740006,2.77021435279,3.90245279185,48.2474882111,60.1281475517,2.18949403414,0.0,2.18949403414
 05/01  15:00:00,117.213447367,3.1956740006,1.25984257793,4.3738549318,48.2474882111,60.1281475517,2.18869821457,0.0,2.18869821457
 05/01  16:00:00,120.19387446,3.26349416754,0.0,5.65641432587,48.2474882111,63.0180376616,2.18936031986,0.0,2.18936031986
 05/01  17:00:00,113.705031841,3.34634494445,0.0,10.0296345828,37.5258241642,62.7947880557,2.18845532397,0.0,2.18845532397
 05/01  18:00:00,82.7184587177,3.1956740006,0.0,16.6920055518,26.8041601173,36.0181789539,1.10380804778,0.0,1.10380804778
 05/01  19:00:00,85.667896745,3.1956740006,0.0,19.7429014546,26.8041601173,33.4493877451,1.10352156661,0.0,1.10352156661
 05/01  20:00:00,88.2998210672,3.1956740006,0.0,26.1206551804,16.0824960704,28.0885557216,1.10356000721,0.0,1.10356000721
 05/01  21:00:00,90.1491668361,3.1956740006,0.0,29.2543965538,16.0824960704,26.8041601173,1.10316907806,0.0,1.10316907806
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301452423,0.0,1.10301452423
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301371168,0.0,1.10301371168
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300765103,0.0,1.10300765103
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316374859,0.0,1.10316374859
 05/02  06:00:00,97.595553296,3.1956740006,0.0,67.587279084,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,102.487325111,3.1956740006,0.0,50.5189253135,16.0824960704,32.6817896323,8.40362909719,7.30027405882,1.10335503837
 05/02  08:00:00,147.16789527,3.21435177468,0.0,25.2943028034,48.2474882111,70.4033123869,5.36836999738,3.179922261,2.18844773638
 05/02  09:00:00,133.356167064,3.1956740006,0.0,19.8498238002,48.2474882111,62.0547409583,4.27738066785,2.08829901973,2.18908164812
 05/02  10:00:00,125.81879902,3.1956740006,0.0,14.2390491623,48.2474882111,60.1281475517,2.62432749964,0.43522521535,2.18910228429
 05/02  11:00:00,123.873603719,3.1956740006,0.0,10.367260455,48.2474882111,62.0547409583,3.27467977099,0.0,3.27467977099
 05/02  12:00:00,124.553811254,3.22396423716,0.0,11.5635262606,48.2474882111,61.5103924513,3.27615792448,0.0,3.27615792448
 05/02  13:00:00,122.364155478,3.25437907316,0.0,7.19361263605,48.2474882111,63.6602354638,2.1907390325,0.0,2.1907390325
 05/02  14:00:00,119.375984964,3.1956740006,0.0,7.79623510653,48.2474882111,60.1281475517,2.18937345289,0.0,2.18937345289
 05/02  15:00:00,119.060669133,3.1956740006,0.0,7.48091927585,48.2474882111,60.1281475517,2.18857972245,0.0,2.18857972245
 05/02  16:00:00,122.932109036,3.26336235024,0.0,8.39478071919,48.2474882111,63.0180376616,2.18974505965,0.0,2.18974505965
 05/02  17:00:00,116.371340028,3.34551072036,0.0,12.6967769932,37.5258241642,62.7947880557,2.1885094215,0.0,2.1885094215
 05/02  18:00:00,85.6861339373,3.1956740006,0.0,19.6596807714,26.8041601173,36.0181789539,1.10374377887,0.0,1.10374377887
 05/02  19:00:00,88.3214758201,3.1956740006,0.0,22.3964805297,26.8041601173,33.4493877451,1.10346545497,0.0,1.10346545497
 05/02  20:00:00,90.5534611489,3.1956740006,0.0,28.3742952621,16.0824960704,28.0885557216,1.10361988434,0.0,1.10361988434
 05/02  21:00:00,91.5397584467,3.1956740006,0.0,30.6449881644,16.0824960704,26.8041601173,1.10314666096,0.0,1.10314666096
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301319913,0.0,1.10301319913
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301296832,0.0,1.10301296832
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301309419,0.0,1.10301309419
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316389307,0.0,1.10316389307
 05/03  06:00:00,90.7353114099,3.1956740006,0.0,60.7270371979,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,99.8200122942,3.1956740006,0.0,47.8516124969,16.0824960704,32.6817896323,4.81412925762,3.71051744549,1.10361181212
 05/03  08:00:00,145.104064837,3.21780449574,0.0,23.2270196496,48.2474882111,70.4033123869,3.45331516037,1.26472099539,2.18859416498
 05/03  09:00:00,130.845033644,3.1956740006,0.0,17.3386903795,48.2474882111,62.0547409583,2.18933610521,0.0,2.18933610521
 05/03  10:00:00,122.695163928,3.1956740006,0.0,11.1154140707,48.2474882111,60.1281475517,2.18921099656,0.0,2.18921099656
 05/03  11:00:00,121.55355571,3.1956740006,0.0,8.0472124458,48.2474882111,62.0547409583,3.27470228339,0.0,3.27470228339
 05/03  12:00:00,122.15739021,3.23190774766,0.0,9.15916170548,48.2474882111,61.5103924513,2.19054884651,0.0,2.19054884651
 05/03  13:00:00,119.973702734,3.26502065499,0.0,4.79251831027,48.2474882111,63.6602354638,3.27650877097,0.0,3.27650877097
 05/03  14:00:00,118.59562772,3.1956740006,0.0,7.01587786256,48.2474882111,60.1281475517,2.1891335968,0.0,2.1891335968
 05/03  15:00:00,115.488742896,3.1956740006,0.0,3.90899303833,48.2474882111,60.1281475517,2.18857590507,0.0,2.18857590507
 05/03  16:00:00,116.756286177,3.27503211372,0.0,2.20728809636,48.2474882111,63.0180376616,2.18980605259,0.0,2.18980605259
 05/03  17:00:00,106.203458485,3.36830907637,0.0,2.50609709436,37.5258241642,62.7947880557,2.18824614702,0.0,2.18824614702
 05/03  18:00:00,70.6840812655,3.1956740006,0.0,4.65762809961,26.8041601173,36.0181789539,1.10376871305,0.0,1.10376871305
 05/03  19:00:00,76.6639277242,3.1956740006,0.0,10.7389324338,26.8041601173,33.4493877451,1.10344536313,0.0,1.10344536313
 05/03  20:00:00,83.4726518215,3.1956740006,0.0,21.2934859347,16.0824960704,28.0885557216,1.10350709036,0.0,1.10350709036
 05/03  21:00:00,86.3824957506,3.1956740006,0.0,25.4877254683,16.0824960704,26.8041601173,1.10315385061,0.0,1.10315385061
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301131088,0.0,1.10301131088
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301136562,0.0,1.10301136562
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301185582,0.0,1.10301185582
 05/04  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319300386,0.0,1.10319300386
 05/04  06:00:00,93.4637314188,3.1956740006,0.0,63.4554572068,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,95.5848727581,3.1956740006,0.0,43.6164729607,16.0824960704,32.6817896323,12.5834495259,11.4797971201,1.10365240581
 05/04  08:00:00,138.419575958,3.23241853948,0.0,16.5279167269,48.2474882111,70.4033123869,6.1467259745,3.95794644398,2.18877953052
 05/04  09:00:00,123.913325424,3.1956740006,0.0,10.4069821596,48.2474882111,62.0547409583,2.77613201798,0.587124138684,2.18900787929
 05/04  10:00:00,119.831674381,3.1956740006,0.0,8.25192452301,48.2474882111,60.1281475517,2.18917106627,0.0,2.18917106627
 05/04  11:00:00,120.409124143,3.1956740006,0.0,6.90278087868,48.2474882111,62.0547409583,2.18993030882,0.0,2.18993030882
 05/04  12:00:00,119.954806346,3.24707556051,0.0,6.94141002875,48.2474882111,61.5103924513,3.27640237485,0.0,3.27640237485
 05/04  13:00:00,119.68757998,3.27374214501,0.0,4.49767406568,48.2474882111,63.6602354638,3.27590702195,0.0,3.27590702195
 05/04  14:00:00,113.026501066,3.19650371025,0.0,1.44592149898,48.2474882111,60.1281475517,2.18891506608,0.0,2.18891506608
 05/04  15:00:00,112.048384369,3.20695211111,0.0,0.457356400628,48.2474882111,60.1281475517,2.18867279693,0.0,2.18867279693
 05/04  16:00:00,115.345106661,3.2965799966,0.0,0.774560697419,48.2474882111,63.0180376616,2.18976352269,0.0,2.18976352269
 05/04  17:00:00,105.257431081,3.38969630187,0.0,1.53868246524,37.5258241642,62.7947880557,2.18794883329,0.0,2.18794883329
 05/04  18:00:00,69.27338035,3.1956740006,0.0,3.24692718416,26.8041601173,36.0181789539,1.10373934902,0.0,1.10373934902
 05/04  19:00:00,76.2217983538,3.1956740006,0.0,10.2968030634,26.8041601173,33.4493877451,1.10348368432,0.0,1.10348368432
 05/04  20:00:00,84.7485382605,3.1956740006,0.0,22.5693723738,16.0824960704,28.0885557216,2.51684961067,1.41327521391,1.10357439676
 05/04  21:00:00,88.4142855206,3.1956740006,0.0,27.5195152383,16.0824960704,26.8041601173,6.68154432335,6.66154432335,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310191579,0.0,1.10310191579
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300909831,0.0,1.10300909831
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300919385,0.0,1.10300919385
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300979975,0.0,1.10300979975
 05/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,93.5440801487,3.1956740006,0.0,63.5358059367,5.36083202345,21.4433280938,1.1031074726,0.0,1.1031074726
 05/05  07:00:00,92.1800475609,3.1956740006,0.0,40.2116477635,16.0824960704,32.6817896323,19.7673512787,18.6637431475,1.10360813119
 05/05  08:00:00,138.824357111,3.24190017489,0.0,16.9232162437,48.2474882111,70.4033123869,7.84426859636,5.65534185101,2.18892674536
 05/05  09:00:00,124.744406127,3.20066956132,0.0,11.2330673022,48.2474882111,62.0547409583,2.56109806031,0.371964367746,2.18913369256
 05/05  10:00:00,118.254451819,3.1956740006,0.0,6.67470196135,48.2474882111,60.1281475517,2.18929500833,0.0,2.18929500833
 05/05  11:00:00,117.91486294,3.20028650669,0.0,4.4039071694,48.2474882111,62.0547409583,2.18979545612,0.0,2.18979545612
 05/05  12:00:00,116.997175047,3.27299293952,0.0,3.95786135111,48.2474882111,61.5103924513,3.27566373844,0.0,3.27566373844
 05/05  13:00:00,117.073303085,3.29760948896,0.0,1.85952982748,48.2474882111,63.6602354638,3.27627344464,0.0,3.27627344464
 05/05  14:00:00,111.791689694,3.217329088,0.0,0.190284748994,48.2474882111,60.1281475517,2.18885720375,0.0,2.18885720375
 05/05  15:00:00,111.61395473,3.22987887272,0.0,0.0,48.2474882111,60.1281475517,1.10425208745,0.0,1.10425208745
 05/05  16:00:00,114.60391154,3.32994557312,0.0,0.0,48.2474882111,63.0180376616,3.27425922451,0.0,3.27425922451
 05/05  17:00:00,104.38544543,3.51837705836,0.538016057176,0.0,37.5258241642,62.7947880557,1.10391063461,0.0,1.10391063461
 05/05  18:00:00,66.9851046634,3.25140017802,0.299777650779,0.603147669321,26.8041601173,36.0181789539,1.10381470832,0.0,1.10381470832
 05/05  19:00:00,68.4054799944,3.1956740006,0.0,2.48048470397,26.8041601173,33.4493877451,1.1037356885,0.0,1.1037356885
 05/05  20:00:00,71.6774061224,3.1956740006,0.0,9.49824023565,16.0824960704,28.0885557216,1.10352958287,0.0,1.10352958287
 05/05  21:00:00,77.4728329438,3.1956740006,0.0,16.5780626615,16.0824960704,26.8041601173,1.10335702208,0.0,1.10335702208
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300574697,0.0,1.10300574697
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300655795,0.0,1.10300655795
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300651973,0.0,1.10300651973
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313538414,0.0,1.10313538414
 05/06  06:00:00,83.271508637,3.1956740006,0.0,53.2632344251,5.36083202345,21.4433280938,1.1030906844,0.0,1.1030906844
 05/06  07:00:00,70.6090564848,3.1956740006,0.0,35.4631998552,5.36083202345,26.5809105114,5.52180096552,5.50180096552,0.02
 05/06  08:00:00,82.739366634,3.19805525724,0.0,21.4291664327,26.8041601173,31.2995447326,1.10342450073,0.0,1.10342450073
 05/06  09:00:00,79.511980305,3.20379073507,0.0,15.9483523182,26.8041601173,33.5472370403,1.1036670334,0.0,1.1036670334
 05/06  10:00:00,73.503767498,3.1956740006,1.5495012719,9.36205167708,26.8041601173,32.583940337,1.10364408692,0.0,1.10364408692
 05/06  11:00:00,76.5285486873,3.1956740006,5.20596446887,6.48267736174,26.8041601173,34.8316326447,2.18756583848,0.0,2.18756583848
 05/06  12:00:00,77.2782110535,3.1956740006,8.8207763398,4.90192346138,26.8041601173,33.5472370403,1.10365323104,0.0,1.10365323104
 05/06  13:00:00,76.1875117178,3.19712234581,11.6278192222,3.57152410693,26.8041601173,30.9784458315,1.1037079387,0.0,1.1037079387
 05/06  14:00:00,49.7814106777,3.1956740006,14.9266928028,2.27765245415,8.04124803518,21.3317032909,1.10344066773,0.0,1.10344066773
 05/06  15:00:00,51.825727313,3.1956740006,17.8070161975,2.72604129908,8.04124803518,20.0473076865,1.1033719753,0.0,1.1033719753
 05/06  16:00:00,53.0690041131,3.19650720809,18.4824905633,2.97191162486,8.04124803518,20.3684065876,1.10342204777,0.0,1.10342204777
 05/06  17:00:00,49.0549143541,3.26501816248,20.952399831,4.13955077788,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,29.5316600133,1.46131148041,9.29899635674,0.0,2.68041601173,16.0824960704,1.10317176608,0.0,1.10317176608
 05/06  19:00:00,22.1732218136,0.546196845497,2.85567279187,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309359197,0.0,1.10309359197
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317620151,0.0,1.10317620151
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301076048,0.0,1.10301076048
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296421657,0.0,1.10296421657
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296197886,0.0,1.10296197886
 05/07  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030038283,0.0,1.1030038283
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296323439,0.0,1.10296323439
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305828119,0.0,1.10305828119
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323970454,0.0,1.10323970454
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308701271,0.0,1.10308701271
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300040212,0.0,1.10300040212
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300158009,0.0,1.10300158009
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310026415,0.0,1.10310026415
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296421421,0.0,1.10296421421
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300888522,0.0,1.10300888522
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300884884,0.0,1.10300884884
 05/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,108.126891987,3.1956740006,0.0,78.1186177754,5.36083202345,21.4433280938,1.10309413365,0.0,1.10309413365
 05/08  07:00:00,106.980460266,3.1956740006,0.0,55.0120604684,16.0824960704,32.6817896323,16.5080618492,15.4043613308,1.10370051833
 05/08  08:00:00,148.469848456,3.1956740006,0.0,26.614933763,48.2474882111,70.4033123869,11.2622581694,9.07345850731,2.18879966212
 05/08  09:00:00,127.659844603,3.1956740006,0.0,14.1535013385,48.2474882111,62.0547409583,6.14810434032,3.95912591667,2.18897842365
 05/08  10:00:00,120.018610374,3.1956740006,0.0,8.43886051632,48.2474882111,60.1281475517,2.3383915964,0.149283529569,2.18910806683
 05/08  11:00:00,120.041459,3.1956740006,0.0,6.53511573587,48.2474882111,62.0547409583,2.18994921915,0.0,2.18994921915
 05/08  12:00:00,120.549618303,3.19980483101,0.0,7.58349271592,48.2474882111,61.5103924513,3.27668086725,0.0,3.27668086725
 05/08  13:00:00,121.510817116,3.22770490921,0.0,6.36694843798,48.2474882111,63.6602354638,3.27580657668,0.0,3.27580657668
 05/08  14:00:00,117.025965639,3.1956740006,0.0,5.4462157813,48.2474882111,60.1281475517,2.18853866575,0.0,2.18853866575
 05/08  15:00:00,115.425248821,3.1956740006,0.0,3.84549896323,48.2474882111,60.1281475517,1.10432528887,0.0,1.10432528887
 05/08  16:00:00,115.577328828,3.25714441733,0.0,1.0462184439,48.2474882111,63.0180376616,3.27419751858,0.0,3.27419751858
 05/08  17:00:00,105.965859991,3.35683769843,0.0,2.27996997898,37.5258241642,62.7947880557,1.10390362949,0.0,1.10390362949
 05/08  18:00:00,71.0777132183,3.1956740006,0.0,5.05126005242,26.8041601173,36.0181789539,1.10377338672,0.0,1.10377338672
 05/08  19:00:00,74.4244920919,3.1956740006,0.0,10.9668301348,26.8041601173,33.4493877451,1.10352298541,0.0,1.10352298541
 05/08  20:00:00,85.660777567,3.1956740006,0.0,23.4816116803,16.0824960704,28.0885557216,4.51839795528,3.41488780624,1.10351014904
 05/08  21:00:00,90.8647005654,3.1956740006,0.0,29.9699302831,16.0824960704,26.8041601173,12.8297843772,11.7266364794,1.10314789775
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030093896,0.0,1.1030093896
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300865179,0.0,1.10300865179
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300864037,0.0,1.10300864037
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318918634,0.0,1.10318918634
 05/09  06:00:00,99.3423860988,3.1956740006,0.0,69.3341118869,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,99.937851785,3.1956740006,0.0,47.9694519877,16.0824960704,32.6817896323,22.6057687059,21.5021912353,1.1035774706
 05/09  08:00:00,142.159528322,3.21727615875,0.0,20.2830114707,48.2474882111,70.4033123869,15.3058489371,13.1170158379,2.18883309915
 05/09  09:00:00,133.032646334,3.1956740006,0.0,19.5263030701,48.2474882111,62.0547409583,5.88123891838,3.69211609751,2.18912282087
 05/09  10:00:00,128.139499165,3.1956740006,0.0,16.5597493075,48.2474882111,60.1281475517,2.18923560843,0.0,2.18923560843
 05/09  11:00:00,128.867366762,3.1956740006,0.0,15.3610234977,48.2474882111,62.0547409583,2.18993438222,0.0,2.18993438222
 05/09  12:00:00,129.929181047,3.21032534578,0.0,16.9525349449,48.2474882111,61.5103924513,3.27629671916,0.0,3.27629671916
 05/09  13:00:00,126.102763454,3.2411656854,0.0,10.9454339996,48.2474882111,63.6602354638,3.27570098413,0.0,3.27570098413
 05/09  14:00:00,116.15865375,3.1956740006,0.0,4.57890389298,48.2474882111,60.1281475517,2.18874742069,0.0,2.18874742069
 05/09  15:00:00,113.392296553,3.1956740006,0.0,1.8125466957,48.2474882111,60.1281475517,2.18870365533,0.0,2.18870365533
 05/09  16:00:00,116.150358432,3.27690986329,0.0,1.59948260158,48.2474882111,63.0180376616,2.18949428365,0.0,2.18949428365
 05/09  17:00:00,106.241018235,3.37512547862,0.0,2.53684044212,37.5258241642,62.7947880557,1.10402300367,0.0,1.10402300367
 05/09  18:00:00,71.2926532624,3.1956740006,0.0,5.2662000965,26.8041601173,36.0181789539,2.18770712491,0.0,2.18770712491
 05/09  19:00:00,74.3970980497,3.1956740006,0.0,10.9394360926,26.8041601173,33.4493877451,1.1034576213,0.0,1.1034576213
 05/09  20:00:00,85.4420090114,3.1956740006,0.0,23.2628431247,16.0824960704,28.0885557216,2.62155172081,1.51800456964,1.10354715117
 05/09  21:00:00,90.3554737456,3.1956740006,0.0,29.4607034633,16.0824960704,26.8041601173,9.70467791776,9.68467791776,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300874093,0.0,1.10300874093
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300787556,0.0,1.10300787556
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300698033,0.0,1.10300698033
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307773346,0.0,1.10307773346
 05/10  06:00:00,101.226199704,3.1956740006,0.0,71.2179254918,5.36083202345,21.4433280938,1.10308612005,0.0,1.10308612005
 05/10  07:00:00,102.377934008,3.1956740006,0.0,50.4095342111,16.0824960704,32.6817896323,23.5937490079,22.4900675525,1.1036814554
 05/10  08:00:00,141.020439319,3.22097392495,0.0,19.140224702,48.2474882111,70.4033123869,8.04412248638,6.93988550925,1.10423697713
 05/10  09:00:00,124.354111128,3.1956740006,0.0,10.8477678637,48.2474882111,62.0547409583,2.38307080155,0.193973887883,2.18909691367
 05/10  10:00:00,118.120733778,3.1956740006,0.0,6.54098392054,48.2474882111,60.1281475517,2.18921928082,0.0,2.18921928082
 05/10  11:00:00,120.235992,3.1956740006,0.0,6.72964873585,48.2474882111,62.0547409583,3.27468768133,0.0,3.27468768133
 05/10  12:00:00,118.779051463,3.23913892977,0.0,5.77359177682,48.2474882111,61.5103924513,3.27595667874,0.0,3.27595667874
 05/10  13:00:00,117.897717948,3.26944736176,0.0,2.71210681716,48.2474882111,63.6602354638,2.19050681376,0.0,2.19050681376
 05/10  14:00:00,111.984505825,3.19661957349,0.0,0.40381039497,48.2474882111,60.1281475517,2.18911019731,0.0,2.18911019731
 05/10  15:00:00,112.098429316,3.20795098973,0.50640246912,0.0,48.2474882111,60.1281475517,2.18850478653,0.0,2.18850478653
 05/10  16:00:00,116.81116014,3.29920201679,2.23799215642,0.0,48.2474882111,63.0180376616,2.18964349069,0.0,2.18964349069
 05/10  17:00:00,104.930313374,3.39071722477,1.02277810799,0.187765726771,37.5258241642,62.7947880557,2.18814178265,0.0,2.18814178265
 05/10  18:00:00,68.3666333434,3.1956740006,0.487275831599,1.85290434596,26.8041601173,36.0181789539,1.10367137513,0.0,1.10367137513
 05/10  19:00:00,69.1472251524,3.1956740006,0.0509015809378,5.63866161434,26.8041601173,33.4493877451,1.10344794281,0.0,1.10344794281
 05/10  20:00:00,78.9405572167,3.1956740006,0.0,16.7613913299,16.0824960704,28.0885557216,1.10351418165,0.0,1.10351418165
 05/10  21:00:00,84.4884961248,3.1956740006,0.0,23.5937258425,16.0824960704,26.8041601173,2.25336527547,1.15023720978,1.10312806569
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300536259,0.0,1.10300536259
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300423126,0.0,1.10300423126
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300364617,0.0,1.10300364617
 05/11  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,90.445614794,3.1956740006,0.0,60.437340582,5.36083202345,21.4433280938,1.10313750392,0.0,1.10313750392
 05/11  07:00:00,89.7313996468,3.1956740006,0.0,37.7629998495,16.0824960704,32.6817896323,10.4175086076,9.31388739015,1.10362121744
 05/11  08:00:00,136.685380752,3.25834454624,0.0,14.7677955139,48.2474882111,70.4033123869,2.99205506062,0.803170417959,2.18888464266
 05/11  09:00:00,122.311391309,3.23785369208,0.0,8.76286835387,48.2474882111,62.0547409583,2.18903137295,0.0,2.18903137295
 05/11  10:00:00,116.930921967,3.20100239948,0.532775505549,4.8130682052,48.2474882111,60.1281475517,2.18913318765,0.0,2.18913318765
 05/11  11:00:00,119.193722575,3.20351576682,2.23266972136,3.44686782367,48.2474882111,62.0547409583,2.18993676661,0.0,2.18993676661
 05/11  12:00:00,121.345438963,3.279534422,5.09698817487,3.20259560913,48.2474882111,61.5103924513,3.27659060914,0.0,3.27659060914
 05/11  13:00:00,123.133856224,3.36501964748,6.8116063577,1.04106645009,48.2474882111,63.6602354638,3.27565983521,0.0,3.27565983521
 05/11  14:00:00,120.603616911,3.27107343496,8.94062061132,0.00784700755067,48.2474882111,60.1281475517,1.10426325159,0.0,1.10426325159
 05/11  15:00:00,120.99689159,3.24448259432,9.36833313846,0.0,48.2474882111,60.1281475517,2.18864359661,0.0,2.18864359661
 05/11  16:00:00,123.366175862,3.34057003067,8.75163986446,0.0,48.2474882111,63.0180376616,2.18919353316,0.0,2.18919353316
 05/11  17:00:00,111.531607534,3.43115539143,7.74693104442,0.0244687837035,37.5258241642,62.7947880557,2.18841887716,0.0,2.18841887716
 05/11  18:00:00,72.467582222,3.1956740006,4.36965404068,2.07147501542,26.8041601173,36.0181789539,1.10368638843,0.0,1.10368638843
 05/11  19:00:00,70.1796846874,3.1956740006,1.93331392888,4.78870880149,26.8041601173,33.4493877451,1.10348623299,0.0,1.10348623299
 05/11  20:00:00,72.289179401,3.1956740006,0.0,10.1100135143,16.0824960704,28.0885557216,1.10354235321,0.0,1.10354235321
 05/11  21:00:00,77.2155332546,3.1956740006,0.0,16.3207629723,16.0824960704,26.8041601173,1.10313233253,0.0,1.10313233253
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030020001,0.0,1.1030020001
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300573122,0.0,1.10300573122
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300613103,0.0,1.10300613103
 05/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313470528,0.0,1.10313470528
 05/12  06:00:00,65.2012448357,3.1956740006,0.0,35.1929706237,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,76.8781063637,3.1956740006,0.0,24.9097065663,16.0824960704,32.6817896323,1.10362653344,0.0,1.10362653344
 05/12  08:00:00,128.398802075,3.27464332295,0.0,6.46491806004,48.2474882111,70.4033123869,2.1887626439,0.0,2.1887626439
 05/12  09:00:00,117.217182137,3.1956740006,0.0,3.7108388725,48.2474882111,62.0547409583,2.18878406257,0.0,2.18878406257
 05/12  10:00:00,114.685848682,3.1956740006,0.595540185285,2.51055863889,48.2474882111,60.1281475517,2.18886741577,0.0,2.18886741577
 05/12  11:00:00,116.785803317,3.22752555298,1.89907588238,1.34853261866,48.2474882111,62.0547409583,2.18986788002,0.0,2.18986788002
 05/12  12:00:00,117.092597947,3.30525843099,2.67498669371,1.34603206539,48.2474882111,61.5103924513,3.27562126417,0.0,3.27562126417
 05/12  13:00:00,119.507816896,3.40332291623,4.14706212637,0.0412680847982,48.2474882111,63.6602354638,3.27606432472,0.0,3.27606432472
 05/12  14:00:00,117.478836529,3.25708061572,5.83768005665,0.0,48.2474882111,60.1281475517,2.18868503649,0.0,2.18868503649
 05/12  15:00:00,118.285831274,3.26453124719,6.6372241697,0.0,48.2474882111,60.1281475517,1.1043913605,0.0,1.1043913605
 05/12  16:00:00,121.849795494,3.51097858667,7.06485094049,0.0,48.2474882111,63.0180376616,3.27412187068,0.0,3.27412187068
 05/12  17:00:00,110.124186499,3.68112869529,6.1140054895,0.0,37.5258241642,62.7947880557,1.1039293771,0.0,1.1039293771
 05/12  18:00:00,69.8906305233,3.25052646859,3.68090047525,0.128424414249,26.8041601173,36.0181789539,1.10378773108,0.0,1.10378773108
 05/12  19:00:00,66.2243480107,3.1956740006,1.86315620456,0.903529849099,26.8041601173,33.4493877451,1.10353560944,0.0,1.10353560944
 05/12  20:00:00,66.2725837598,3.1956740006,0.0963649672379,3.99705290587,16.0824960704,28.0885557216,1.1035145796,0.0,1.1035145796
 05/12  21:00:00,69.346549859,3.1956740006,0.0,8.45177957671,16.0824960704,26.8041601173,1.10314675408,0.0,1.10314675408
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030064059,0.0,1.1030064059
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300567664,0.0,1.10300567664
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300549275,0.0,1.10300549275
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314307503,0.0,1.10314307503
 05/13  06:00:00,69.8113808106,3.1956740006,0.0,39.8031065986,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,66.8035030534,3.1956740006,0.0,31.6576464238,5.36083202345,26.5809105114,3.77053492909,2.66726142748,1.10327350161
 05/13  08:00:00,84.4502287691,3.1956740006,0.0,23.1424098245,26.8041601173,31.2995447326,1.22064798441,0.117227347571,1.10342063684
 05/13  09:00:00,82.6938883523,3.1956740006,0.0,19.1383771,26.8041601173,33.5472370403,1.10371981552,0.0,1.10371981552
 05/13  10:00:00,77.8991567059,3.1956740006,0.0,15.3069421569,26.8041601173,32.583940337,1.10360509233,0.0,1.10360509233
 05/13  11:00:00,77.9320616726,3.1956740006,0.0,13.0921548159,26.8041601173,34.8316326447,1.10372594059,0.0,1.10372594059
 05/13  12:00:00,75.667493879,3.1956740006,0.0,12.1119826267,26.8041601173,33.5472370403,2.18734140169,0.0,2.18734140169
 05/13  13:00:00,73.6600268641,3.1956740006,0.0,12.6733068206,26.8041601173,30.9784458315,1.1036556844,0.0,1.1036556844
 05/13  14:00:00,53.2454480766,3.1956740006,0.0,20.6683826558,8.04124803518,21.3317032909,1.10344175581,0.0,1.10344175581
 05/13  15:00:00,53.6646896205,3.1956740006,0.0,22.3720198042,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,52.723946077,3.1956740006,0.0,21.1101773595,8.04124803518,20.3684065876,1.10336472133,0.0,1.10336472133
 05/13  17:00:00,47.5404770867,3.1956740006,0.0,23.6468575033,2.68041601173,18.0090894769,1.10310109722,0.0,1.10310109722
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031369927,0.0,1.1031369927
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315156427,0.0,1.10315156427
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300317786,0.0,1.10300317786
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300223869,0.0,1.10300223869
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295923701,0.0,1.10295923701
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308511994,0.0,1.10308511994
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299344003,0.0,1.10299344003
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295589,0.0,1.10295589
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304389594,0.0,1.10304389594
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306345081,0.0,1.10306345081
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,19.1325838097,0.184506277674,0.176725355806,0.0,2.68041601173,16.0824960704,1.10296011067,0.0,1.10296011067
 05/14  17:00:00,21.0397953332,1.83893128685,0.429511870115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,20.2497884659,1.28703956217,0.191396727511,0.0,2.68041601173,16.0824960704,1.10302108382,0.0,1.10302108382
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308621638,0.0,1.10308621638
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295773264,0.0,1.10295773264
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300417052,0.0,1.10300417052
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300373806,0.0,1.10300373806
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314431736,0.0,1.10314431736
 05/15  06:00:00,94.1220297482,3.1956740006,0.0,64.1137555362,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,90.5693720909,3.1956740006,0.0,38.6009722935,16.0824960704,32.6817896323,1.92361727632,0.819974103314,1.103643173
 05/15  08:00:00,135.469095927,3.1956740006,0.0,13.6141812344,48.2474882111,70.4033123869,2.18864685201,0.0,2.18864685201
 05/15  09:00:00,121.575802116,3.1956740006,0.0,8.06945885193,48.2474882111,62.0547409583,2.18876760559,0.0,2.18876760559
 05/15  10:00:00,116.072927298,3.1956740006,0.0,4.49317744047,48.2474882111,60.1281475517,2.1888194613,0.0,2.1888194613
 05/15  11:00:00,116.997489536,3.1956740006,0.569709784258,2.92143648758,48.2474882111,62.0547409583,2.18977865291,0.0,2.18977865291
 05/15  12:00:00,119.182790028,3.20050141087,2.43262862577,3.78333923512,48.2474882111,61.5103924513,3.27583216838,0.0,3.27583216838
 05/15  13:00:00,117.515215132,3.23480339641,1.11217725662,1.25207070988,48.2474882111,63.6602354638,3.27579965451,0.0,3.27579965451
 05/15  14:00:00,111.621345868,3.1956740006,0.0,0.0415960104302,48.2474882111,60.1281475517,2.1884963642,0.0,2.1884963642
 05/15  15:00:00,112.174718589,3.1956740006,0.594968731456,0.0,48.2474882111,60.1281475517,1.10427881125,0.0,1.10427881125
 05/15  16:00:00,117.176257155,3.35332771736,2.54896347118,0.0,48.2474882111,63.0180376616,2.18919995303,0.0,2.18919995303
 05/15  17:00:00,109.558018337,3.56790953078,5.66105649177,0.0,37.5258241642,62.7947880557,2.18839600944,0.0,2.18839600944
 05/15  18:00:00,70.2917138869,3.20410265303,3.69899762173,0.55783444686,26.8041601173,36.0181789539,1.10367162397,0.0,1.10367162397
 05/15  19:00:00,66.9474267751,3.1956740006,1.35445755416,2.13530726391,26.8041601173,33.4493877451,1.10350054662,0.0,1.10350054662
 05/15  20:00:00,66.73494315,3.1956740006,0.114977491945,6.90813310466,16.0824960704,28.0885557216,1.10351498054,0.0,1.10351498054
 05/15  21:00:00,73.8970460129,3.1956740006,0.0,13.0022757306,16.0824960704,26.8041601173,1.10314672023,0.0,1.10314672023
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300344606,0.0,1.10300344606
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300173585,0.0,1.10300173585
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300024719,0.0,1.10300024719
 05/16  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,77.4306255533,3.1956740006,0.0,47.4223513414,5.36083202345,21.4433280938,1.1031827315,0.0,1.1031827315
 05/16  07:00:00,80.5621872533,3.1956740006,0.0,28.593787456,16.0824960704,32.6817896323,1.10356561814,0.0,1.10356561814
 05/16  08:00:00,130.142285862,3.24878357226,0.0,8.2342615977,48.2474882111,70.4033123869,2.18863216411,0.0,2.18863216411
 05/16  09:00:00,118.290512165,3.19760324192,0.0,4.78223965968,48.2474882111,62.0547409583,2.18911553705,0.0,2.18911553705
 05/16  10:00:00,116.070488472,3.1956740006,1.61481978307,2.87591883185,48.2474882111,60.1281475517,2.18916898227,0.0,2.18916898227
 05/16  11:00:00,120.120427095,3.21025741013,5.17753793863,1.42196248243,48.2474882111,62.0547409583,2.18991011922,0.0,2.18991011922
 05/16  12:00:00,120.961896874,3.2851243442,6.6835653858,1.22688638783,48.2474882111,61.5103924513,3.27643131956,0.0,3.27643131956
 05/16  13:00:00,121.985213654,3.31017230943,6.72758367925,0.0312938962241,48.2474882111,63.6602354638,3.27540930697,0.0,3.27540930697
 05/16  14:00:00,119.316295915,3.23022596405,7.70199409404,0.0,48.2474882111,60.1281475517,1.10440351423,0.0,1.10440351423
 05/16  15:00:00,120.170783244,3.24388138052,8.54282600646,0.0,48.2474882111,60.1281475517,2.18842486534,0.0,2.18842486534
 05/16  16:00:00,123.8708568,3.34724195512,9.24964887831,0.0,48.2474882111,63.0180376616,2.18941430273,0.0,2.18941430273
 05/16  17:00:00,113.112204849,3.45146927118,9.33168326426,0.0,37.5258241642,62.7947880557,2.18811680316,0.0,2.18811680316
 05/16  18:00:00,74.4534950511,3.1956740006,8.4228659499,0.00417593529519,26.8041601173,36.0181789539,1.10368214312,0.0,1.10368214312
 05/16  19:00:00,70.1603063361,3.1956740006,6.20584632481,0.496798054233,26.8041601173,33.4493877451,1.10345192163,0.0,1.10345192163
 05/16  20:00:00,66.1469430463,3.1956740006,2.6095884424,3.82552205055,16.0824960704,28.0885557216,1.10350726334,0.0,1.10350726334
 05/16  21:00:00,70.1455962072,3.1956740006,2.18079699699,7.07002892793,16.0824960704,26.8041601173,1.10312073719,0.0,1.10312073719
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299964366,0.0,1.10299964366
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300207776,0.0,1.10300207776
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300270399,0.0,1.10300270399
 05/17  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,53.7567194975,3.19757127364,0.0,23.7465480125,5.36083202345,21.4433280938,1.10309627674,0.0,1.10309627674
 05/17  07:00:00,71.7264454744,3.1956740006,0.0,19.758045677,16.0824960704,32.6817896323,1.10356343485,0.0,1.10356343485
 05/17  08:00:00,128.774234535,3.29639058949,0.1587073643,6.65989588945,48.2474882111,70.4033123869,2.18868440317,0.0,2.18868440317
 05/17  09:00:00,118.912744743,3.1956740006,1.02283005317,4.38357142558,48.2474882111,62.0547409583,2.18877269793,0.0,2.18877269793
 05/17  10:00:00,115.382563195,3.1956740006,0.352792653028,3.45002068496,48.2474882111,60.1281475517,2.18881377193,0.0,2.18881377193
 05/17  11:00:00,116.562120235,3.22275165867,0.0,3.02869931248,48.2474882111,62.0547409583,2.1898758253,0.0,2.1898758253
 05/17  12:00:00,116.393406064,3.28811404763,0.0,3.33897125963,48.2474882111,61.5103924513,3.27584784489,0.0,3.27584784489
 05/17  13:00:00,116.480968706,3.30583931799,0.0,1.25896561894,48.2474882111,63.6602354638,2.19035123083,0.0,2.19035123083
 05/17  14:00:00,113.365039636,3.21867475444,0.0,1.76228902466,48.2474882111,60.1281475517,2.18892419056,0.0,2.18892419056
 05/17  15:00:00,113.492814023,3.22371915288,0.0,1.88501901312,48.2474882111,60.1281475517,2.18848798797,0.0,2.18848798797
 05/17  16:00:00,116.094524819,3.3153003825,0.0,1.50525846954,48.2474882111,63.0180376616,2.18930308126,0.0,2.18930308126
 05/17  17:00:00,104.672110641,3.41228287551,0.0,0.930775451417,37.5258241642,62.7947880557,2.18780283442,0.0,2.18780283442
 05/17  18:00:00,68.5876939061,3.1956740006,0.772621989484,1.78861875073,26.8041601173,36.0181789539,1.1036411451,0.0,1.1036411451
 05/17  19:00:00,68.9577341315,3.1956740006,0.478754410706,5.02131776377,26.8041601173,33.4493877451,1.10347787207,0.0,1.10347787207
 05/17  20:00:00,71.6251434047,3.1956740006,0.0,11.9133108513,16.0824960704,28.0885557216,1.10355724973,0.0,1.10355724973
 05/17  21:00:00,76.3103358851,3.1956740006,0.0,15.4155656028,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300307305,0.0,1.10300307305
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300272027,0.0,1.10300272027
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300160433,0.0,1.10300160433
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030684752,0.0,1.1030684752
 05/18  06:00:00,57.8899634563,3.1956740006,0.0,27.8816892443,5.36083202345,21.4433280938,1.10309498847,0.0,1.10309498847
 05/18  07:00:00,71.5661899979,3.1956740006,0.0,19.5977902006,16.0824960704,32.6817896323,1.10362854995,0.0,1.10362854995
 05/18  08:00:00,126.818795391,3.28695278409,0.0,4.87260191487,48.2474882111,70.4033123869,1.10440784191,0.0,1.10440784191
 05/18  09:00:00,117.89946892,3.1956740006,1.9171352246,2.4759904314,48.2474882111,62.0547409583,2.18883550472,0.0,2.18883550472
 05/18  10:00:00,117.226359454,3.1956740006,3.77704797304,1.86956162297,48.2474882111,60.1281475517,2.18888210096,0.0,2.18888210096
 05/18  11:00:00,118.284079853,3.22454893936,3.80253267019,0.946328979677,48.2474882111,62.0547409583,3.27435158219,0.0,3.27435158219
 05/18  12:00:00,120.62557018,3.29326138495,6.30057163327,1.26541640487,48.2474882111,61.5103924513,2.19092283342,0.0,2.19092283342
 05/18  13:00:00,124.722781797,3.3102958769,8.9410857552,0.555236395424,48.2474882111,63.6602354638,3.27549227637,0.0,3.27549227637
 05/18  14:00:00,120.857227495,3.23026597344,9.24288566434,0.0,48.2474882111,60.1281475517,2.18855429609,0.0,2.18855429609
 05/18  15:00:00,121.641119777,3.25041930749,10.006624613,0.0,48.2474882111,60.1281475517,2.18856562874,0.0,2.18856562874
 05/18  16:00:00,127.015500866,3.41330215241,12.3282327472,0.0,48.2474882111,63.0180376616,2.18941355862,0.0,2.18941355862
 05/18  17:00:00,114.685144594,3.47148839116,10.8846038886,0.0,37.5258241642,62.7947880557,1.10400739751,0.0,1.10400739751
 05/18  18:00:00,74.8745546125,3.1956740006,8.71117138437,0.136930062267,26.8041601173,36.0181789539,1.10371870954,0.0,1.10371870954
 05/18  19:00:00,72.0046690926,3.1956740006,7.71490801417,0.832099121325,26.8041601173,33.4493877451,1.10353971724,0.0,1.10353971724
 05/18  20:00:00,69.1184927971,3.1956740006,4.95932409116,4.44733615258,16.0824960704,28.0885557216,1.10355027231,0.0,1.10355027231
 05/18  21:00:00,70.2282822073,3.1956740006,1.16528795408,8.1682239709,16.0824960704,26.8041601173,1.10315276017,0.0,1.10315276017
