Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030013845,0.0,1.1030013845
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299928435,0.0,1.10299928435
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299702924,0.0,1.10299702924
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318170916,0.0,1.10318170916
 05/19  06:00:00,53.6914011793,3.20071214399,0.0,23.6780888239,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,68.9141479967,3.20018679275,0.0,16.9412354073,16.0824960704,32.6817896323,1.10354457338,0.0,1.10354457338
 05/19  08:00:00,127.582677347,3.50562758241,0.0,5.41780907261,48.2474882111,70.4033123869,2.1886355826,0.0,2.1886355826
 05/19  09:00:00,117.040219314,3.41244334054,0.0,3.31710670955,48.2474882111,62.0547409583,2.18882522666,0.0,2.18882522666
 05/19  10:00:00,114.185604455,3.25557315348,0.568415268929,1.97754017583,48.2474882111,60.1281475517,2.18884124731,0.0,2.18884124731
 05/19  11:00:00,116.839051848,3.25529993102,2.46187266536,0.811209987644,48.2474882111,62.0547409583,2.18974976257,0.0,2.18974976257
 05/19  12:00:00,116.033502166,3.33850330895,2.19216496031,0.736513140159,48.2474882111,61.5103924513,3.27569403491,0.0,3.27569403491
 05/19  13:00:00,120.32626798,3.45760642704,4.95249778401,0.0,48.2474882111,63.6602354638,3.27557176963,0.0,3.27557176963
 05/19  14:00:00,119.890171058,3.3690248583,8.13707034297,0.0,48.2474882111,60.1281475517,1.1042223175,0.0,1.1042223175
 05/19  15:00:00,120.7838102,3.41254705441,8.98718728918,0.0,48.2474882111,60.1281475517,2.1885065655,0.0,2.1885065655
 05/19  16:00:00,124.870266404,3.80179583323,9.79450460393,0.0,48.2474882111,63.0180376616,2.18945636654,0.0,2.18945636654
 05/19  17:00:00,113.919077596,3.81083419673,9.77919108553,0.0,37.5258241642,62.7947880557,2.18814130943,0.0,2.18814130943
 05/19  18:00:00,73.4970107453,3.20470065466,7.46153092537,0.0,26.8041601173,36.0181789539,1.10368693027,0.0,1.10368693027
 05/19  19:00:00,68.5100386929,3.1956740006,4.87604284581,0.176333889976,26.8041601173,33.4493877451,1.1034491466,0.0,1.1034491466
 05/19  20:00:00,63.3646559503,3.1956740006,2.16286976425,1.48995363271,16.0824960704,28.0885557216,1.10350292213,0.0,1.10350292213
 05/19  21:00:00,65.8323806172,3.1956740006,1.33058159201,3.60702874283,16.0824960704,26.8041601173,1.10311649705,0.0,1.10311649705
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295071095,0.0,1.10295071095
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030004515,0.0,1.1030004515
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300015039,0.0,1.10300015039
 05/20  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,61.8215601181,3.20142705115,0.0,31.8075328556,5.36083202345,21.4433280938,1.10308790468,0.0,1.10308790468
 05/20  07:00:00,58.0374450094,3.1956740006,0.0,22.8915883798,5.36083202345,26.5809105114,1.10324057513,0.0,1.10324057513
 05/20  08:00:00,73.7876378588,3.1956740006,0.0,12.4798189141,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,70.0008224525,3.1956740006,0.650462469739,5.79484873041,26.8041601173,33.5472370403,2.18722362296,0.0,2.18722362296
 05/20  10:00:00,70.4471307697,3.1956740006,4.09291440491,3.76200181573,26.8041601173,32.583940337,1.10363925129,0.0,1.10363925129
 05/20  11:00:00,75.7072001833,3.1956740006,8.15817031259,2.70912301399,26.8041601173,34.8316326447,1.10382989868,0.0,1.10382989868
 05/20  12:00:00,75.7324111276,3.1956740006,9.74109495593,2.43580491941,26.8041601173,33.5472370403,1.10368349591,0.0,1.10368349591
 05/20  13:00:00,72.4938634905,3.1956740006,8.94088043302,2.56626301401,26.8041601173,30.9784458315,1.10358544673,0.0,1.10358544673
 05/20  14:00:00,43.1530091357,3.1956740006,7.91462402387,2.66131969108,8.04124803518,21.3317032909,1.10342887815,0.0,1.10342887815
 05/20  15:00:00,43.3212102293,3.1956740006,8.80765589597,3.22088451699,8.04124803518,20.0473076865,1.1033434335,0.0,1.1033434335
 05/20  16:00:00,45.0651479588,3.1956740006,9.74196650123,3.70941274012,8.04124803518,20.3684065876,1.10337259175,0.0,1.10337259175
 05/20  17:00:00,39.1374879308,3.1956740006,9.74196650034,5.50190184704,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,23.1392610544,1.09971567852,3.26819319969,0.0,2.68041601173,16.0824960704,1.10314891283,0.0,1.10314891283
 05/20  19:00:00,22.580520357,1.06281442298,2.74635375781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314377151,0.0,1.10314377151
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315462424,0.0,1.10315462424
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299598281,0.0,1.10299598281
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029521188,0.0,1.1029521188
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029565571,0.0,1.1029565571
 05/21  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299503819,0.0,1.10299503819
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,19.3248710092,0.553518833023,0.0,0.0,2.68041601173,16.0824960704,1.10295605308,0.0,1.10295605308
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304631582,0.0,1.10304631582
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318602114,0.0,1.10318602114
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,22.7983940053,0.825396924517,3.20164490457,0.0,2.68041601173,16.0824960704,1.10301673515,0.0,1.10301673515
 05/21  16:00:00,29.3816365735,2.16503003526,8.44525436207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,30.1456461988,2.50627101848,8.86802300417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,28.6285704346,2.30450315246,7.55271510594,0.0,2.68041601173,16.0824960704,1.10301216062,0.0,1.10301216062
 05/21  19:00:00,26.7223050291,1.99987620219,5.95107665071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,29.2408827602,0.182065615166,0.418131635523,0.0,2.68041601173,16.0824960704,1.1029943875,0.0,1.1029943875
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295559486,0.0,1.10295559486
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299456872,0.0,1.10299456872
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299903279,0.0,1.10299903279
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316198661,0.0,1.10316198661
 05/22  06:00:00,61.2945923644,3.1956740006,0.0,31.2863181525,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,70.7790616319,3.20421172693,0.0,18.8021241083,16.0824960704,32.6817896323,1.1036225303,0.0,1.1036225303
 05/22  08:00:00,127.759100477,3.4532786681,0.421270309387,5.22531080754,48.2474882111,70.4033123869,2.18852176982,0.0,2.18852176982
 05/22  09:00:00,121.743844253,3.44262486793,5.2792843261,2.7112657958,48.2474882111,62.0547409583,2.18892530171,0.0,2.18892530171
 05/22  10:00:00,122.529195629,3.27900445287,9.45456695334,1.4115483664,48.2474882111,60.1281475517,2.18891375804,0.0,2.18891375804
 05/22  11:00:00,126.926976809,3.19847852841,12.9063036827,0.511525334127,48.2474882111,62.0547409583,2.18978744142,0.0,2.18978744142
 05/22  12:00:00,129.39159256,3.27450924989,15.996006857,0.354755696958,48.2474882111,61.5103924513,3.27567641838,0.0,3.27567641838
 05/22  13:00:00,132.885859735,3.39228059956,17.5774153669,0.0,48.2474882111,63.6602354638,3.27548755421,0.0,3.27548755421
 05/22  14:00:00,130.152834525,3.30182726951,18.4669313986,0.0,48.2474882111,60.1281475517,1.10419001103,0.0,1.10419001103
 05/22  15:00:00,131.604591225,3.43033992856,19.7901754396,0.0,48.2474882111,60.1281475517,2.18844941329,0.0,2.18844941329
 05/22  16:00:00,138.97428133,4.03419562374,23.6661197397,0.0,48.2474882111,63.0180376616,2.18933166227,0.0,2.18933166227
 05/22  17:00:00,130.505950712,4.29629985428,25.8805985433,0.0,37.5258241642,62.7947880557,2.18818586867,0.0,2.18818586867
 05/22  18:00:00,89.9685698277,3.71271544081,23.4250752216,0.0,26.8041601173,36.0181789539,1.10375877307,0.0,1.10375877307
 05/22  19:00:00,79.513864152,3.44651669475,15.8053595008,0.0,26.8041601173,33.4493877451,1.1033893041,0.0,1.1033893041
 05/22  20:00:00,64.6806470352,3.1956740006,6.73430922729,0.701838587837,16.0824960704,28.0885557216,1.10354295818,0.0,1.10354295818
 05/22  21:00:00,66.3136373007,3.1956740006,3.49176132925,1.92710568909,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305401068,0.0,1.10305401068
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299890745,0.0,1.10299890745
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029965916,0.0,1.1029965916
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299722119,0.0,1.10299722119
 05/23  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,43.9016772997,3.221301926,0.0,13.8677751623,5.36083202345,21.4433280938,1.10311945913,0.0,1.10311945913
 05/23  07:00:00,62.9693575158,3.27056832333,1.9636278074,8.96243558834,16.0824960704,32.6817896323,1.1035618031,0.0,1.1035618031
 05/23  08:00:00,131.570186439,3.71229389517,7.06112350046,2.13752835087,48.2474882111,70.4033123869,1.10419607912,0.0,1.10419607912
 05/23  09:00:00,126.091693239,3.59367900686,11.3043625927,0.882982376102,48.2474882111,62.0547409583,2.18889381761,0.0,2.18889381761
 05/23  10:00:00,127.725764549,3.39249036891,15.7356486159,0.213549707791,48.2474882111,60.1281475517,2.18889210108,0.0,2.18889210108
 05/23  11:00:00,134.296064681,3.32081196091,20.6645834567,0.0,48.2474882111,62.0547409583,3.27425862969,0.0,3.27425862969
 05/23  12:00:00,139.841557551,3.53169728882,26.5435395059,0.0,48.2474882111,61.5103924513,2.19077299237,0.0,2.19077299237
 05/23  13:00:00,147.278504761,4.008229555,31.3541114373,0.0,48.2474882111,63.6602354638,3.27556248872,0.0,3.27556248872
 05/23  14:00:00,145.763715049,4.13400167052,33.2456375212,0.0,48.2474882111,60.1281475517,2.18858734875,0.0,2.18858734875
 05/23  15:00:00,151.273203213,4.72919002593,38.1599373303,0.0,48.2474882111,60.1281475517,1.10414411773,0.0,1.10414411773
 05/23  16:00:00,162.528386148,5.741513627,45.5129065541,0.0,48.2474882111,63.0180376616,3.27390591103,0.0,3.27390591103
 05/23  17:00:00,152.792716404,5.7290323596,46.7346317306,0.0,37.5258241642,62.7947880557,1.1038377508,0.0,1.1038377508
 05/23  18:00:00,104.551391145,4.43772307428,37.282888905,0.0,26.8041601173,36.0181789539,1.10368364582,0.0,1.10368364582
 05/23  19:00:00,92.2822805889,3.82043563599,28.1998569965,0.0,26.8041601173,33.4493877451,1.10346726942,0.0,1.10346726942
 05/23  20:00:00,76.7300709043,3.30258671228,19.3660957695,0.0125632031117,16.0824960704,28.0885557216,1.1035913452,0.0,1.1035913452
 05/23  21:00:00,74.6209314148,3.23561846494,13.2036874681,0.482529200066,16.0824960704,26.8041601173,1.10313535644,0.0,1.10313535644
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299600111,0.0,1.10299600111
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299699913,0.0,1.10299699913
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299742731,0.0,1.10299742731
 05/24  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,38.9921917347,3.36547805129,3.95635380344,4.85775966857,5.36083202345,21.4433280938,1.1031546459,0.0,1.1031546459
 05/24  07:00:00,66.9363093344,3.41990550675,10.9744934464,3.76918458451,16.0824960704,32.6817896323,1.10361964773,0.0,1.10361964773
 05/24  08:00:00,139.880387809,4.01985142393,16.6261244236,0.575171269526,48.2474882111,70.4033123869,2.18849305109,0.0,2.18849305109
 05/24  09:00:00,135.079439125,4.00404498888,20.6847804206,0.0799444520601,48.2474882111,62.0547409583,2.18876241262,0.0,2.18876241262
 05/24  10:00:00,137.190943392,3.91663817393,24.890229361,0.0,48.2474882111,60.1281475517,2.1887363605,0.0,2.1887363605
 05/24  11:00:00,147.100428037,4.16845255574,32.6213062179,0.0,48.2474882111,62.0547409583,2.18970134063,0.0,2.18970134063
 05/24  12:00:00,150.594843739,4.31783552945,36.5106874527,0.0,48.2474882111,61.5103924513,2.19034943711,0.0,2.19034943711
 05/24  13:00:00,161.616462089,5.2414405141,44.4588578055,0.0,48.2474882111,63.6602354638,3.27575330595,0.0,3.27575330595
 05/24  14:00:00,161.977552248,5.41153195035,48.1819444409,0.0,48.2474882111,60.1281475517,2.18883048679,0.0,2.18883048679
 05/24  15:00:00,165.613830412,6.23052600816,50.9992285468,0.0,48.2474882111,60.1281475517,2.18850905163,0.0,2.18850905163
 05/24  16:00:00,176.337973713,7.36486221735,57.6991455285,0.0,48.2474882111,63.0180376616,2.18941871923,0.0,2.18941871923
 05/24  17:00:00,163.947709182,7.1023206626,56.5163362056,0.0,37.5258241642,62.7947880557,1.10383039399,0.0,1.10383039399
 05/24  18:00:00,112.32548011,5.22632683492,44.2683741095,0.0,26.8041601173,36.0181789539,1.10370458393,0.0,1.10370458393
 05/24  19:00:00,100.300875529,4.34421929462,35.6946682777,0.0,26.8041601173,33.4493877451,1.10351924656,0.0,1.10351924656
 05/24  20:00:00,81.4819679063,3.49789843259,23.9352442542,0.0,16.0824960704,28.0885557216,1.10354522446,0.0,1.10354522446
 05/24  21:00:00,80.2022211101,3.3475522773,19.0901847878,0.0653877633034,16.0824960704,26.8041601173,1.10313904151,0.0,1.10313904151
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299727401,0.0,1.10299727401
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299652948,0.0,1.10299652948
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299411312,0.0,1.10299411312
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311155201,0.0,1.10311155201
 05/25  06:00:00,43.9071098629,3.39916325279,10.3902913066,3.3050550921,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,66.4537097681,3.1956740006,12.1185160416,2.36679392921,16.0824960704,32.6817896323,1.10362099846,0.0,1.10362099846
 05/25  08:00:00,139.103808431,3.75070473979,16.5050246841,0.1888383151,48.2474882111,70.4033123869,2.18849743769,0.0,2.18849743769
 05/25  09:00:00,135.148570439,4.13273215192,20.7051690238,0.0,48.2474882111,62.0547409583,2.18905400811,0.0,2.18905400811
 05/25  10:00:00,136.08560225,4.23402169835,23.467504695,0.0,48.2474882111,60.1281475517,2.18901765571,0.0,2.18901765571
 05/25  11:00:00,141.324364645,4.43207300268,26.5816223792,0.0,48.2474882111,62.0547409583,2.18965109524,0.0,2.18965109524
 05/25  12:00:00,143.551104288,4.44647794817,29.3383055833,0.0,48.2474882111,61.5103924513,3.27581920649,0.0,3.27581920649
 05/25  13:00:00,152.417858838,5.24372922865,35.2579658402,0.0,48.2474882111,63.6602354638,2.19023701611,0.0,2.19023701611
 05/25  14:00:00,150.408021174,5.23225074369,36.7916945736,0.0,48.2474882111,60.1281475517,2.18902764723,0.0,2.18902764723
 05/25  15:00:00,150.728146125,5.69277852541,36.6512917422,0.0,48.2474882111,60.1281475517,2.18850702327,0.0,2.18850702327
 05/25  16:00:00,156.263934659,6.45549298137,38.5344757109,0.0,48.2474882111,63.0180376616,2.18933168024,0.0,2.18933168024
 05/25  17:00:00,143.80434296,6.15301348346,37.3222771624,0.0,37.5258241642,62.7947880557,1.10392456892,0.0,1.10392456892
 05/25  18:00:00,95.8261660106,4.56345951085,28.4319273345,0.0,26.8041601173,36.0181789539,1.10378945463,0.0,1.10378945463
 05/25  19:00:00,84.1826826206,3.79989265507,20.1208020091,0.0,26.8041601173,33.4493877451,1.10359913061,0.0,1.10359913061
 05/25  20:00:00,70.0563473506,3.3116095818,12.5469583363,0.148954213071,16.0824960704,28.0885557216,1.10355885395,0.0,1.10355885395
 05/25  21:00:00,69.9105813229,3.24136366405,8.22729823812,0.742823138964,16.0824960704,26.8041601173,1.10327790021,0.0,1.10327790021
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299620506,0.0,1.10299620506
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299269077,0.0,1.10299269077
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299613422,0.0,1.10299613422
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316717507,0.0,1.10316717507
 05/26  06:00:00,38.7028865604,3.32603354018,0.0,8.56425280887,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,58.8940431804,3.27060780144,0.0,6.85070958227,16.0824960704,32.6817896323,1.10354178929,0.0,1.10354178929
 05/26  08:00:00,124.073681803,3.83458912053,0.0,1.57985199011,48.2474882111,70.4033123869,2.1885552358,0.0,2.1885552358
 05/26  09:00:00,116.535590387,3.80821143106,1.73788312064,0.678826571808,48.2474882111,62.0547409583,2.18867223461,0.0,2.18867223461
 05/26  10:00:00,119.160587456,3.66004889245,6.83126810338,0.285194602833,48.2474882111,60.1281475517,2.18916881667,0.0,2.18916881667
 05/26  11:00:00,123.484122165,3.65423509605,9.48737777296,0.0318400329375,48.2474882111,62.0547409583,2.18943284617,0.0,2.18943284617
 05/26  12:00:00,127.284285311,3.71893298952,13.7271153647,0.0719162001152,48.2474882111,61.5103924513,3.27600849289,0.0,3.27600849289
 05/26  13:00:00,133.273457458,4.30659736534,17.0506963242,0.0,48.2474882111,63.6602354638,2.19035210251,0.0,2.19035210251
 05/26  14:00:00,131.757470832,4.29688516596,19.0765098094,0.0,48.2474882111,60.1281475517,2.18887056221,0.0,2.18887056221
 05/26  15:00:00,135.798122983,4.70460637254,22.7094407538,0.0,48.2474882111,60.1281475517,2.18839138199,0.0,2.18839138199
 05/26  16:00:00,143.688076054,5.55103283565,26.8630772517,0.0,48.2474882111,63.0180376616,2.18941401913,0.0,2.18941401913
 05/26  17:00:00,134.044413559,5.54063436232,28.1747268822,0.0,37.5258241642,62.7947880557,1.10396236809,0.0,1.10396236809
 05/26  18:00:00,90.8236755537,4.28640715349,23.706489235,0.0,26.8041601173,36.0181789539,2.18746832243,0.0,2.18746832243
 05/26  19:00:00,78.6135138045,3.74716416482,14.6043616832,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,62.4044519126,3.30510307832,4.54536810843,0.505155506444,16.0824960704,28.0885557216,1.10349689757,0.0,1.10349689757
 05/26  21:00:00,62.5488963331,3.23493919193,0.116947898286,1.49791296114,16.0824960704,26.8041601173,1.10329892463,0.0,1.10329892463
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299495361,0.0,1.10299495361
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299542883,0.0,1.10299542883
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299327834,0.0,1.10299327834
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315995762,0.0,1.10315995762
 05/27  06:00:00,42.4533167919,3.26861095076,0.0,12.3721056298,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,44.8355615081,3.26025573624,0.0,9.62512314287,5.36083202345,26.5809105114,1.10321716912,0.0,1.10321716912
 05/27  08:00:00,68.2248924872,3.40493936253,1.82412953116,4.88367864949,26.8041601173,31.2995447326,1.10341335962,0.0,1.10341335962
 05/27  09:00:00,75.0174950631,3.43458214516,8.16667870774,3.05639695854,26.8041601173,33.5472370403,1.10367766965,0.0,1.10367766965
 05/27  10:00:00,81.0721089955,3.29557669,16.7750737847,1.60491797241,26.8041601173,32.583940337,1.10354383285,0.0,1.10354383285
 05/27  11:00:00,85.9326995736,3.1956740006,20.2514968865,0.841295830329,26.8041601173,34.8316326447,1.10379502481,0.0,1.10379502481
 05/27  12:00:00,86.6724628342,3.2400901974,22.5640091923,0.508526192779,26.8041601173,33.5472370403,1.10368150289,0.0,1.10368150289
 05/27  13:00:00,86.7627008678,3.31265089597,25.4500164701,0.208987458794,26.8041601173,30.9784458315,1.10359240623,0.0,1.10359240623
 05/27  14:00:00,58.981869881,3.23284018585,26.3068547821,0.0607834928818,8.04124803518,21.3317032909,1.10358100994,0.0,1.10358100994
 05/27  15:00:00,58.5248855949,3.24207300041,27.1858167788,0.0,8.04124803518,20.0473076865,1.10341063559,0.0,1.10341063559
 05/27  16:00:00,60.8178922991,3.4639819576,28.8935271711,0.0422884535297,8.04124803518,20.3684065876,1.10337741945,0.0,1.10337741945
 05/27  17:00:00,54.1144647223,3.61394071479,28.8378812273,0.964697197379,2.68041601173,18.0090894769,1.10308190573,0.0,1.10308190573
 05/27  18:00:00,37.6902308683,2.32521809122,16.5936606009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,34.4984566842,2.13524599051,13.5918585175,0.0,2.68041601173,16.0824960704,1.10312726369,0.0,1.10312726369
 05/27  20:00:00,35.0373246342,1.02591316745,5.3707259572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317027596,0.0,1.10317027596
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299513972,0.0,1.10299513972
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295153449,0.0,1.10295153449
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295024237,0.0,1.10295024237
 05/28  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294920192,0.0,1.10294920192
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294694825,0.0,1.10294694825
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303618745,0.0,1.10303618745
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317122337,0.0,1.10317122337
 05/28  14:00:00,19.9919357526,0.18328594642,1.03729762995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,35.5492202456,2.16494034539,14.612927724,0.0,2.68041601173,16.0824960704,1.10299563662,0.0,1.10299563662
 05/28  16:00:00,35.3961087275,2.1500903393,14.474666212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,37.9626960272,2.69081338959,16.5005304615,0.0,2.68041601173,16.0824960704,1.10300607096,0.0,1.10300607096
 05/28  18:00:00,33.6184380972,2.16492603969,12.6821598814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,31.5481288891,2.33380128092,10.442975432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,30.402273884,0.455164037914,1.30642433653,0.0,2.68041601173,16.0824960704,1.10298923517,0.0,1.10298923517
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295015323,0.0,1.10295015323
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294653441,0.0,1.10294653441
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295220536,0.0,1.10295220536
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311984088,0.0,1.10311984088
 05/29  06:00:00,18.8740594691,0.0922531388371,0.0104541540504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,21.7721411425,1.74182665662,1.25896230965,0.0,2.68041601173,16.0824960704,1.10295395867,0.0,1.10295395867
 05/29  08:00:00,24.4279987889,2.1996696771,3.45697693559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,26.879543533,2.40102161506,5.70716974174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,24.2721115433,1.28178129368,4.21897807343,0.0,2.68041601173,16.0824960704,1.10301199561,0.0,1.10301199561
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303520586,0.0,1.10303520586
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307699935,0.0,1.10307699935
 05/29  15:00:00,32.0094138405,1.86975058019,11.3683110842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,35.0031170108,2.25895860329,13.9728062313,0.0,2.68041601173,16.0824960704,1.10298964722,0.0,1.10298964722
 05/29  17:00:00,35.2113486218,2.43282305261,14.007173393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,30.0348614065,1.79836845255,9.46514077779,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,25.7269968059,1.27449210859,5.68115252107,0.0,2.68041601173,16.0824960704,1.10299054877,0.0,1.10299054877
 05/29  20:00:00,29.494159093,0.182065615166,0.671407968268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308435598,0.0,1.10308435598
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295223414,0.0,1.10295223414
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299218783,0.0,1.10299218783
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299297486,0.0,1.10299297486
 05/30  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,41.2053947167,3.24193391428,0.0,11.1508605911,5.36083202345,21.4433280938,1.10311268317,0.0,1.10311268317
 05/30  07:00:00,60.747187099,3.30618441617,1.79079489007,6.87748199607,16.0824960704,32.6817896323,1.10353135304,0.0,1.10353135304
 05/30  08:00:00,129.849817411,3.68487737572,6.24669204909,1.25900729439,48.2474882111,70.4033123869,2.18846445993,0.0,2.18846445993
 05/30  09:00:00,123.623869816,3.6023080934,9.1554468753,0.555445583343,48.2474882111,62.0547409583,1.10450174632,0.0,1.10450174632
 05/30  10:00:00,123.953370515,3.40576277147,11.9496960154,0.213835871362,48.2474882111,60.1281475517,2.18892817875,0.0,2.18892817875
 05/30  11:00:00,126.79961242,3.34558392439,13.1417938927,0.00156533931006,48.2474882111,62.0547409583,3.27416568552,0.0,3.27416568552
 05/30  12:00:00,128.989382308,3.47284704784,15.7502145034,0.0,48.2474882111,61.5103924513,2.19059189134,0.0,2.19059189134
 05/30  13:00:00,135.349455985,3.99371283889,19.4395793769,0.0,48.2474882111,63.6602354638,3.27553338676,0.0,3.27553338676
 05/30  14:00:00,132.461765391,4.08700045985,19.9906890747,0.0,48.2474882111,60.1281475517,2.18844412726,0.0,2.18844412726
 05/30  15:00:00,134.36337505,4.20991100621,21.7693881874,0.0,48.2474882111,60.1281475517,1.10420092358,0.0,1.10420092358
 05/30  16:00:00,138.546438517,4.30757677102,22.9648957797,0.0,48.2474882111,63.0180376616,2.18890371427,0.0,2.18890371427
 05/30  17:00:00,125.63375663,4.14138836289,21.1633159531,0.0,37.5258241642,62.7947880557,2.18801360812,0.0,2.18801360812
 05/30  18:00:00,83.3880242965,3.5609693225,16.9962758087,0.0,26.8041601173,36.0181789539,1.10360719506,0.0,1.10360719506
 05/30  19:00:00,76.7062445206,3.34579549525,13.0984610689,0.0,26.8041601173,33.4493877451,1.1034578204,0.0,1.1034578204
 05/30  20:00:00,67.0123279845,3.20447654988,8.89459007153,0.864436143686,16.0824960704,28.0885557216,1.10350307507,0.0,1.10350307507
 05/30  21:00:00,68.1298690706,3.1956740006,5.04274513816,2.19235365015,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303709811,0.0,1.10303709811
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299292273,0.0,1.10299292273
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299165274,0.0,1.10299165274
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030625234,0.0,1.1030625234
 05/31  06:00:00,44.9117556829,3.26805710896,0.0,14.8310983626,5.36083202345,21.4433280938,1.10308323205,0.0,1.10308323205
 05/31  07:00:00,65.7122780865,3.1956740006,0.0,13.7438782892,16.0824960704,32.6817896323,1.10358106726,0.0,1.10358106726
 05/31  08:00:00,127.204078053,3.33727885003,1.72606984198,3.48148866862,48.2474882111,70.4033123869,1.10429337855,0.0,1.10429337855
 05/31  09:00:00,118.649358465,3.21512160692,3.37884321688,1.74472437764,48.2474882111,62.0547409583,2.18877933685,0.0,2.18877933685
 05/31  10:00:00,117.453539946,3.1956740006,4.81985238516,1.05393770311,48.2474882111,60.1281475517,2.18898595364,0.0,2.18898595364
 05/31  11:00:00,118.525216951,3.25430087373,3.76304168889,1.19720512493,48.2474882111,62.0547409583,2.18975136269,0.0,2.18975136269
 05/31  12:00:00,117.888087177,3.31403922664,2.11702977969,2.69069741458,48.2474882111,61.5103924513,3.27541371764,0.0,3.27541371764
 05/31  13:00:00,121.771947649,3.33497496594,5.91454294529,0.60626596873,48.2474882111,63.6602354638,2.19015103083,0.0,2.19015103083
 05/31  14:00:00,124.158765096,3.28116632758,12.4935229118,0.0,48.2474882111,60.1281475517,2.18900971756,0.0,2.18900971756
 05/31  15:00:00,126.791381836,3.37602051868,15.0312854601,0.0,48.2474882111,60.1281475517,2.18825581738,0.0,2.18825581738
 05/31  16:00:00,133.373861344,3.54676250014,18.5531328774,0.0,48.2474882111,63.0180376616,2.1891148234,0.0,2.1891148234
 05/31  17:00:00,123.613503171,3.57958826984,19.7048625869,0.0,37.5258241642,62.7947880557,1.10397268139,0.0,1.10397268139
 05/31  18:00:00,79.2631914554,3.19763712341,13.0815769506,0.153198216147,26.8041601173,36.0181789539,2.18747862293,0.0,2.18747862293
 05/31  19:00:00,72.245087909,3.1956740006,8.18411364917,0.603312302714,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,60.9810091044,3.1956740006,4.15410354657,2.04973967107,16.0824960704,28.0885557216,1.10348564328,0.0,1.10348564328
 05/31  21:00:00,67.6877744465,3.1956740006,1.88552027584,4.90748388836,16.0824960704,26.8041601173,1.10328418728,0.0,1.10328418728
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299260741,0.0,1.10299260741
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299004158,0.0,1.10299004158
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299184182,0.0,1.10299184182
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031065017,0.0,1.1031065017
 06/01  06:00:00,46.159915766,3.23798085087,0.0,16.1093347038,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,62.645631891,3.1956740006,1.75531449862,8.92191759501,16.0824960704,32.6817896323,1.10351228731,0.0,1.10351228731
 06/01  08:00:00,130.793043529,3.4118222792,7.40868536003,1.31329519805,48.2474882111,70.4033123869,2.18853100666,0.0,2.18853100666
 06/01  09:00:00,124.743545183,3.27800337366,10.9978389246,0.157033620899,48.2474882111,62.0547409583,2.18873614112,0.0,2.18873614112
 06/01  10:00:00,123.091525417,3.25133144256,11.4561181171,0.0,48.2474882111,60.1281475517,2.18890281525,0.0,2.18890281525
 06/01  11:00:00,126.40158836,3.33346721231,12.7574518838,0.0,48.2474882111,62.0547409583,2.18977363652,0.0,2.18977363652
 06/01  12:00:00,127.025609704,3.41692536426,13.8423635832,0.0,48.2474882111,61.5103924513,3.27535643067,0.0,3.27535643067
 06/01  13:00:00,130.381724699,3.4869215642,14.9786393656,0.0,48.2474882111,63.6602354638,2.19019434651,0.0,2.19019434651
 06/01  14:00:00,128.764969119,3.50455232408,16.8763409381,0.0,48.2474882111,60.1281475517,2.18850395302,0.0,2.18850395302
 06/01  15:00:00,129.881483303,3.57644235809,17.9209650877,0.0,48.2474882111,60.1281475517,1.1042011358,0.0,1.1042011358
 06/01  16:00:00,130.94961259,3.73295736886,15.9426892542,0.0,48.2474882111,63.0180376616,3.27360378108,0.0,3.27360378108
 06/01  17:00:00,118.764531599,3.67727695622,14.7582023283,0.0,37.5258241642,62.7947880557,1.10382143995,0.0,1.10382143995
 06/01  18:00:00,80.1915069919,3.1956740006,14.165053826,0.0,26.8041601173,36.0181789539,1.10365340071,0.0,1.10365340071
 06/01  19:00:00,76.6012970855,3.1956740006,13.1436351284,0.0,26.8041601173,33.4493877451,1.10343055608,0.0,1.10343055608
 06/01  20:00:00,66.1312932073,3.1956740006,10.4757308583,0.87839646227,16.0824960704,28.0885557216,1.10345160943,0.0,1.10345160943
 06/01  21:00:00,71.94354008,3.1956740006,7.7290092032,3.3197605945,16.0824960704,26.8041601173,1.10310411966,0.0,1.10310411966
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298868445,0.0,1.10298868445
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299110733,0.0,1.10299110733
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298760125,0.0,1.10298760125
 06/02  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,37.8401857622,3.25293223754,0.395200011529,7.37945330181,5.36083202345,21.4433280938,1.1030781128,0.0,1.1030781128
 06/02  07:00:00,61.584936882,3.28863942429,3.24200518221,6.28156647878,16.0824960704,32.6817896323,1.10361117367,0.0,1.10361117367
 06/02  08:00:00,131.466701097,3.88586784294,7.38886644131,1.53272612044,48.2474882111,70.4033123869,1.10421738396,0.0,1.10421738396
 06/02  09:00:00,125.106644546,3.73998039429,10.6035841079,0.452410780356,48.2474882111,62.0547409583,2.18885139314,0.0,2.18885139314
 06/02  10:00:00,124.282459323,3.519017736,12.3739222185,0.00544351147609,48.2474882111,60.1281475517,2.18875350164,0.0,2.18875350164
 06/02  11:00:00,127.623195212,3.46006073174,13.8524652164,0.0,48.2474882111,62.0547409583,2.18927636489,0.0,2.18927636489
 06/02  12:00:00,130.322390815,3.59029304022,16.9657770179,0.0,48.2474882111,61.5103924513,3.27543833492,0.0,3.27543833492
 06/02  13:00:00,137.437592705,4.19573421835,21.3256947182,0.0,48.2474882111,63.6602354638,3.27538853374,0.0,3.27538853374
 06/02  14:00:00,126.048873133,4.00679536535,13.6580019111,0.0,48.2474882111,60.1281475517,1.10413909339,0.0,1.10413909339
 06/02  15:00:00,125.436191561,3.97111571624,13.0809999883,0.0,48.2474882111,60.1281475517,2.18848509588,0.0,2.18848509588
 06/02  16:00:00,134.742941232,4.39048499316,19.0784902725,0.0,48.2474882111,63.0180376616,2.18931161554,0.0,2.18931161554
 06/02  17:00:00,127.044486461,4.46474486799,22.2506892787,0.0,37.5258241642,62.7947880557,2.18781311469,0.0,2.18781311469
 06/02  18:00:00,84.8915549852,3.32837729454,18.7323985254,0.0,26.8041601173,36.0181789539,1.10370542959,0.0,1.10370542959
 06/02  19:00:00,81.0220762445,3.25250242635,17.5075858616,0.0,26.8041601173,33.4493877451,1.10339751467,0.0,1.10339751467
 06/02  20:00:00,67.5417326271,3.1956740006,12.4711630612,0.293403679227,16.0824960704,28.0885557216,1.10344368931,0.0,1.10344368931
 06/02  21:00:00,68.7326423978,3.1956740006,6.23082952017,1.60704259529,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299020688,0.0,1.10299020688
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299031423,0.0,1.10299031423
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298978661,0.0,1.10298978661
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314623056,0.0,1.10314623056
 06/03  06:00:00,39.154375413,3.24802550837,0.0,9.09374969329,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,45.2401732201,3.31093427865,2.37973099472,7.59932531783,5.36083202345,26.5809105114,1.10321881818,0.0,1.10321881818
 06/03  08:00:00,73.1312836022,3.48613424242,7.43975531496,4.09324910083,26.8041601173,31.2995447326,1.10340322017,0.0,1.10340322017
 06/03  09:00:00,78.2060274357,3.47767224971,11.4859465788,2.88257135543,26.8041601173,33.5472370403,1.10364985953,0.0,1.10364985953
 06/03  10:00:00,78.5896647806,3.28828602298,13.9334909321,1.97134727707,26.8041601173,32.583940337,1.10362358238,0.0,1.10362358238
 06/03  11:00:00,81.3064082018,3.1956740006,15.3210209027,1.14548044239,26.8041601173,34.8316326447,1.1037373971,0.0,1.1037373971
 06/03  12:00:00,81.2797195884,3.19653012469,17.3863500955,0.337002116517,26.8041601173,33.5472370403,1.1036158743,0.0,1.1036158743
 06/03  13:00:00,80.3508829543,3.1997645884,19.360072323,0.0,26.8041601173,30.9784458315,1.10361987499,0.0,1.10361987499
 06/03  14:00:00,53.5821686373,3.1956740006,21.0051032165,0.0,8.04124803518,21.3317032909,1.10348160773,0.0,1.10348160773
 06/03  15:00:00,53.4295576427,3.1956740006,22.1368878263,0.0,8.04124803518,20.0473076865,1.10329471287,0.0,1.10329471287
 06/03  16:00:00,52.8352371064,3.1956740006,21.2214683889,0.0,8.04124803518,20.3684065876,1.10336673127,0.0,1.10336673127
 06/03  17:00:00,44.0981998512,3.20369374371,20.1965605247,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312014122,0.0,1.10312014122
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307439573,0.0,1.10307439573
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317034027,0.0,1.10317034027
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298881328,0.0,1.10298881328
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029472613,0.0,1.1029472613
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294738797,0.0,1.10294738797
 06/04  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,19.8372372882,0.322275820303,0.743609291685,0.0,2.68041601173,16.0824960704,1.10298202955,0.0,1.10298202955
 06/04  08:00:00,26.9777785857,1.94032777726,6.26609863227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,30.3342233893,2.28188686875,9.28098434437,0.0,2.68041601173,16.0824960704,1.10300609891,0.0,1.10300609891
 06/04  10:00:00,28.7389362819,1.69301655034,8.27456755535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303183183,0.0,1.10303183183
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,25.7736469833,0.95211065638,6.05018415075,0.0,2.68041601173,16.0824960704,1.10322339066,0.0,1.10322339066
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,22.8046254293,0.546196845497,3.48707640757,0.0,2.68041601173,16.0824960704,1.10299713335,0.0,1.10299713335
 06/04  16:00:00,26.71967068,1.08126505075,6.86705345304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,37.2707391615,2.50961897699,15.9897680083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,29.6070009447,1.44782173428,9.38782703421,0.0,2.68041601173,16.0824960704,1.10300594552,0.0,1.10300594552
 06/04  19:00:00,22.7332254613,0.546196845497,3.4156764396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029484658,0.0,1.1029484658
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294891324,0.0,1.10294891324
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298904074,0.0,1.10298904074
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029867088,0.0,1.1029867088
 06/05  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031207774,0.0,1.1031207774
 06/05  06:00:00,40.6115460317,3.31249872091,6.60390124863,3.88254585081,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,63.3444133614,3.1956740006,7.74270651203,3.63330705205,16.0824960704,32.6817896323,1.10356097116,0.0,1.10356097116
 06/05  08:00:00,132.667952188,3.4233552299,10.4217598688,0.163596397373,48.2474882111,70.4033123869,2.18864974822,0.0,2.18864974822
 06/05  09:00:00,125.986994979,3.2975708269,12.3787548891,0.0,48.2474882111,62.0547409583,2.1886746316,0.0,2.1886746316
 06/05  10:00:00,129.139165949,3.38614394904,17.3689461426,0.0,48.2474882111,60.1281475517,1.10429309442,0.0,1.10429309442
 06/05  11:00:00,134.885921359,3.62496655523,20.9502855398,0.0,48.2474882111,62.0547409583,3.27404198158,0.0,3.27404198158
 06/05  12:00:00,134.557250791,3.69029995223,21.1006300818,0.0,48.2474882111,61.5103924513,2.1906334635,0.0,2.1906334635
 06/05  13:00:00,140.353398945,4.36242737111,24.0748078052,0.0,48.2474882111,63.6602354638,3.2751260751,0.0,3.2751260751
 06/05  14:00:00,137.795199839,4.41492956171,24.9961944209,0.0,48.2474882111,60.1281475517,2.18837647266,0.0,2.18837647266
 06/05  15:00:00,139.210577422,4.54482950282,26.2816720624,0.0,48.2474882111,60.1281475517,1.10414678849,0.0,1.10414678849
 06/05  16:00:00,148.38131995,5.30830254831,31.7990514349,0.0,48.2474882111,63.0180376616,2.18921056717,0.0,2.18921056717
 06/05  17:00:00,136.335718178,5.10923637384,30.8974294897,0.0,37.5258241642,62.7947880557,2.1879917671,0.0,2.1879917671
 06/05  18:00:00,86.2089575496,3.47364905178,19.9045293325,0.0,26.8041601173,36.0181789539,1.10364293429,0.0,1.10364293429
