Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/05  19:00:00,80.0958285723,3.39377609932,16.4400645166,0.0,26.8041601173,33.4493877451,1.10336687799,0.0,1.10336687799
 06/05  20:00:00,67.0635799157,3.2115770928,12.2195693473,0.0509415894237,16.0824960704,28.0885557216,1.10349879818,0.0,1.10349879818
 06/05  21:00:00,70.6844408937,3.1956740006,9.25107562379,0.538594987572,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298846335,0.0,1.10298846335
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298910175,0.0,1.10298910175
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298691761,0.0,1.10298691761
 06/06  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031176455,0.0,1.1031176455
 06/06  06:00:00,41.7080099859,3.29541126298,0.0,11.5999985116,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,60.3419233902,3.1956740006,0.0,8.37352359282,16.0824960704,32.6817896323,1.10351655131,0.0,1.10351655131
 06/06  08:00:00,123.391776285,3.47556965062,0.0,1.25696594281,48.2474882111,70.4033123869,2.18837343039,0.0,2.18837343039
 06/06  09:00:00,115.638603727,3.40351425626,1.6791170821,0.245303125661,48.2474882111,62.0547409583,2.18874751473,0.0,2.18874751473
 06/06  10:00:00,115.050218925,3.38025117006,3.28589189774,0.0,48.2474882111,60.1281475517,2.18896571648,0.0,2.18896571648
 06/06  11:00:00,119.401548113,3.5318027527,5.55907609726,0.0,48.2474882111,62.0547409583,2.18945889087,0.0,2.18945889087
 06/06  12:00:00,120.533560844,3.56321759297,7.20402249467,0.0,48.2474882111,61.5103924513,2.1902550537,0.0,2.1902550537
 06/06  13:00:00,126.539697244,4.00526570354,10.6182677711,0.0,48.2474882111,63.6602354638,3.27536747797,0.0,3.27536747797
 06/06  14:00:00,123.55962284,3.99379958375,11.1817473994,0.0,48.2474882111,60.1281475517,2.18858481565,0.0,2.18858481565
 06/06  15:00:00,124.060541316,4.02998629653,11.6464791629,0.0,48.2474882111,60.1281475517,1.10411022908,0.0,1.10411022908
 06/06  16:00:00,126.978276051,4.17565160842,11.5286584759,0.0,48.2474882111,63.0180376616,2.18911735702,0.0,2.18911735702
 06/06  17:00:00,114.36479627,3.97308891866,10.0626550374,0.0,37.5258241642,62.7947880557,2.18816418376,0.0,2.18816418376
 06/06  18:00:00,74.5287953798,3.22472109182,8.4732951227,0.0,26.8041601173,36.0181789539,1.103661619,0.0,1.103661619
 06/06  19:00:00,70.7777755138,3.20769716873,7.30809038857,0.0,26.8041601173,33.4493877451,1.10340665509,0.0,1.10340665509
 06/06  20:00:00,59.8078681728,3.1956740006,4.36484984096,0.665852445087,16.0824960704,28.0885557216,1.10353082091,0.0,1.10353082091
 06/06  21:00:00,65.5211847006,3.1956740006,1.86317290542,2.76324151286,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304507248,0.0,1.10304507248
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298802656,0.0,1.10298802656
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298739561,0.0,1.10298739561
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029858362,0.0,1.1029858362
 06/07  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,54.5730618759,3.2537471243,0.0,24.5067145402,5.36083202345,21.4433280938,1.10306072601,0.0,1.10306072601
 06/07  07:00:00,73.1796807067,3.1956740006,0.0,21.2112809094,16.0824960704,32.6817896323,1.10355725791,0.0,1.10355725791
 06/07  08:00:00,128.506183885,3.43645932998,0.0,6.41048386336,48.2474882111,70.4033123869,1.10423547473,0.0,1.10423547473
 06/07  09:00:00,116.581465526,3.28573175334,0.0,2.9850645093,48.2474882111,62.0547409583,2.18860895088,0.0,2.18860895088
 06/07  10:00:00,112.865019306,3.25688250477,0.0,1.22406094438,48.2474882111,60.1281475517,2.18874644259,0.0,2.18874644259
 06/07  11:00:00,114.774320631,3.33954079545,0.507944554803,0.616166017183,48.2474882111,62.0547409583,2.18941650471,0.0,2.18941650471
 06/07  12:00:00,116.091392698,3.4251602156,2.29106654634,0.608845179861,48.2474882111,61.5103924513,3.27568634209,0.0,3.27568634209
 06/07  13:00:00,118.487995624,3.47499598812,3.09683586662,0.0,48.2474882111,63.6602354638,2.18999645961,0.0,2.18999645961
 06/07  14:00:00,114.847083192,3.40913550243,3.05387183246,0.0,48.2474882111,60.1281475517,2.18869867104,0.0,2.18869867104
 06/07  15:00:00,114.921918327,3.45143768148,3.0864047888,0.0,48.2474882111,60.1281475517,2.1883198566,0.0,2.1883198566
 06/07  16:00:00,118.102488644,3.61870583637,3.20981684096,0.0,48.2474882111,63.0180376616,2.18904892384,0.0,2.18904892384
 06/07  17:00:00,107.169144737,3.62282799903,3.21726442384,0.0,37.5258241642,62.7947880557,1.10381088193,0.0,1.10381088193
 06/07  18:00:00,68.0914453393,3.1956740006,1.95605502147,0.108937151982,26.8041601173,36.0181789539,1.10363363591,0.0,1.10363363591
 06/07  19:00:00,65.1398294787,3.1956740006,1.22210891469,0.46005860697,26.8041601173,33.4493877451,1.10340689354,0.0,1.10340689354
 06/07  20:00:00,58.2292274898,3.1956740006,0.105036197077,3.34702540602,16.0824960704,28.0885557216,1.10351664613,0.0,1.10351664613
 06/07  21:00:00,68.7237887038,3.1956740006,0.0,7.82901842145,16.0824960704,26.8041601173,1.10311235269,0.0,1.10311235269
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029867504,0.0,1.1029867504
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298710126,0.0,1.10298710126
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298509551,0.0,1.10298509551
 06/08  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,58.0230344247,3.22104194317,0.0,27.9893922702,5.36083202345,21.4433280938,1.10307100426,0.0,1.10307100426
 06/08  07:00:00,77.1967202678,3.1956740006,0.0,25.2283204704,16.0824960704,32.6817896323,1.12466058946,0.0211329345863,1.10352765487
 06/08  08:00:00,131.355570347,3.40954433721,0.0,9.28678531759,48.2474882111,70.4033123869,1.10433911764,0.0,1.10433911764
 06/08  09:00:00,120.270834981,3.26516936184,0.0,6.69499635564,48.2474882111,62.0547409583,2.18854978136,0.0,2.18854978136
 06/08  10:00:00,116.079230479,3.23169153101,0.0,4.46346309117,48.2474882111,60.1281475517,2.18893476243,0.0,2.18893476243
 06/08  11:00:00,117.019686131,3.30362703462,0.0,3.4053898326,48.2474882111,62.0547409583,2.18960073273,0.0,2.18960073273
 06/08  12:00:00,118.60270293,3.37603216262,0.0,5.46035001135,48.2474882111,61.5103924513,3.27539809169,0.0,3.27539809169
 06/08  13:00:00,118.894434602,3.39803409003,0.0,3.58023674304,48.2474882111,63.6602354638,2.19015098558,0.0,2.19015098558
 06/08  14:00:00,114.729796635,3.29819690962,0.0,3.04752386802,48.2474882111,60.1281475517,2.18883697068,0.0,2.18883697068
 06/08  15:00:00,113.222347155,3.30777741032,0.0,1.53049388829,48.2474882111,60.1281475517,2.1882339366,0.0,2.1882339366
 06/08  16:00:00,116.536398135,3.41450367623,0.0,1.84792849219,48.2474882111,63.0180376616,2.18917615557,0.0,2.18917615557
 06/08  17:00:00,107.918470229,3.51788890317,0.0,4.07152901159,37.5258241642,62.7947880557,1.10386593596,0.0,1.10386593596
 06/08  18:00:00,73.9337331774,3.1956740006,0.0,7.90728001156,26.8041601173,36.0181789539,1.10368316516,0.0,1.10368316516
 06/08  19:00:00,70.2113601817,3.1956740006,0.0,6.75369822462,26.8041601173,33.4493877451,1.10337808122,0.0,1.10337808122
 06/08  20:00:00,68.6185404184,3.1956740006,0.0,13.8413745316,16.0824960704,28.0885557216,1.10345878983,0.0,1.10345878983
 06/08  21:00:00,78.9713051075,3.1956740006,0.0,18.0765348252,16.0824960704,26.8041601173,1.10310358847,0.0,1.10310358847
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298541139,0.0,1.10298541139
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298640199,0.0,1.10298640199
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298566897,0.0,1.10298566897
 06/09  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,63.081770282,3.1956740006,0.0,33.07349607,5.36083202345,21.4433280938,1.10306572316,0.0,1.10306572316
 06/09  07:00:00,80.6034048079,3.1956740006,0.0,28.6350050105,16.0824960704,32.6817896323,1.10356468917,0.0,1.10356468917
 06/09  08:00:00,132.607860553,3.36996452801,0.0,10.5786553327,48.2474882111,70.4033123869,1.10413687497,0.0,1.10413687497
 06/09  09:00:00,121.067676131,3.24135925901,0.0,7.51564760882,48.2474882111,62.0547409583,2.18862730581,0.0,2.18862730581
 06/09  10:00:00,116.796623156,3.21237658118,0.0,5.2001707184,48.2474882111,60.1281475517,2.18872728798,0.0,2.18872728798
 06/09  11:00:00,117.4927801,3.27869074905,0.0,3.90342008733,48.2474882111,62.0547409583,2.18965903411,0.0,2.18965903411
 06/09  12:00:00,117.742974379,3.35083316543,0.878891684872,3.74692877269,48.2474882111,61.5103924513,3.27545979048,0.0,3.27545979048
 06/09  13:00:00,119.847404942,3.37873818241,3.65646052979,0.896042460499,48.2474882111,63.6602354638,2.19018107338,0.0,2.19018107338
 06/09  14:00:00,117.960903547,3.29124080069,5.9871772209,0.298409668101,48.2474882111,60.1281475517,2.1888591302,0.0,2.1888591302
 06/09  15:00:00,119.446325197,3.30297580906,7.44841742458,0.310856106404,48.2474882111,60.1281475517,2.18824940098,0.0,2.18824940098
 06/09  16:00:00,122.164330696,3.40998637775,6.65491045439,0.825467897357,48.2474882111,63.0180376616,2.18918298378,0.0,2.18918298378
 06/09  17:00:00,110.614962682,3.51234315893,4.97394893982,1.79961826921,37.5258241642,62.7947880557,1.10386650124,0.0,1.10386650124
 06/09  18:00:00,74.598106474,3.1956740006,3.9721488099,4.59950449829,26.8041601173,36.0181789539,1.10368209392,0.0,1.10368209392
 06/09  19:00:00,69.8512554112,3.1956740006,2.62420515874,3.76938829542,26.8041601173,33.4493877451,1.10337631502,0.0,1.10337631502
 06/09  20:00:00,66.6451287995,3.1956740006,2.91499909639,8.95296381636,16.0824960704,28.0885557216,1.10345526562,0.0,1.10345526562
 06/09  21:00:00,76.6080143161,3.1956740006,3.77500060147,11.9382434323,16.0824960704,26.8041601173,1.1031012465,0.0,1.1031012465
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298414926,0.0,1.10298414926
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298550067,0.0,1.10298550067
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298559155,0.0,1.10298559155
 06/10  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,52.4190600846,3.1956740006,0.0,22.4107858726,5.36083202345,21.4433280938,1.10306217305,0.0,1.10306217305
 06/10  07:00:00,55.531747586,3.1956740006,0.0,20.3858909564,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,76.8564891306,3.1956740006,0.0,15.548670186,26.8041601173,31.2995447326,1.10331745689,0.0,1.10331745689
 06/10  09:00:00,77.7666926446,3.1956740006,0.0,14.2111813923,26.8041601173,33.5472370403,1.1036495162,0.0,1.1036495162
 06/10  10:00:00,74.4010095169,3.1956740006,0.72936662874,11.0794283392,26.8041601173,32.583940337,1.10356824711,0.0,1.10356824711
 06/10  11:00:00,75.6570172782,3.1956740006,5.69803226686,5.11907815467,26.8041601173,34.8316326447,2.1873420728,0.0,2.1873420728
 06/10  12:00:00,76.902753284,3.1956740006,9.56138288462,3.7858591471,26.8041601173,33.5472370403,1.1036412202,0.0,1.1036412202
 06/10  13:00:00,73.259669724,3.1956740006,8.42125329561,3.8516963849,26.8041601173,30.9784458315,1.10350574924,0.0,1.10350574924
 06/10  14:00:00,44.1601205536,3.1956740006,5.28176981478,6.30128531803,8.04124803518,21.3317032909,1.10338183219,0.0,1.10338183219
 06/10  15:00:00,44.3838246701,3.1956740006,7.85219721769,5.23895763604,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,44.4364078081,3.1956740006,9.93771134667,2.88492774393,8.04124803518,20.3684065876,1.10336613737,0.0,1.10336613737
 06/10  17:00:00,38.3241765876,3.1956740006,10.0122253293,4.41833167488,2.68041601173,18.0090894769,1.10306130173,0.0,1.10306130173
 06/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307009691,0.0,1.10307009691
 06/10  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314805832,0.0,1.10314805832
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298541935,0.0,1.10298541935
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294570285,0.0,1.10294570285
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294581101,0.0,1.10294581101
 06/11  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294063758,0.0,1.10294063758
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298052225,0.0,1.10298052225
 06/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301921796,0.0,1.10301921796
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313331748,0.0,1.10313331748
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,26.6642078975,1.18273589882,6.7101198225,0.0,2.68041601173,16.0824960704,1.10298074237,0.0,1.10298074237
 06/11  16:00:00,33.6678827063,2.20424170526,12.6922888248,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,35.4461430735,2.49812544931,14.176665448,0.0,2.68041601173,16.0824960704,1.1029985288,0.0,1.1029985288
 06/11  18:00:00,34.2176658625,2.30691614649,13.1393975398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,33.8856606137,2.3322754874,12.7820329501,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,28.4699209552,0.455164037914,1.84140474109,0.0,2.68041601173,16.0824960704,1.10299385437,0.0,1.10299385437
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294387166,0.0,1.10294387166
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298146863,0.0,1.10298146863
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298369556,0.0,1.10298369556
 06/12  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313824276,0.0,1.10313824276
 06/12  06:00:00,42.0106429684,3.1956740006,0.0,12.0023687564,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,62.700186174,3.19708561068,2.39866459797,8.33171016857,16.0824960704,32.6817896323,1.1035637637,0.0,1.1035637637
 06/12  08:00:00,133.761309638,3.59548960228,10.0176825719,1.48889677175,48.2474882111,70.4033123869,2.18830285289,0.0,2.18830285289
 06/12  09:00:00,130.791459307,3.56547051084,16.6536006522,0.261718880317,48.2474882111,62.0547409583,2.18865996457,0.0,2.18865996457
 06/12  10:00:00,131.246969105,3.39550210658,19.4673911415,0.0,48.2474882111,60.1281475517,1.10426288132,0.0,1.10426288132
 06/12  11:00:00,134.002716878,3.30269670742,20.3893509071,0.0,48.2474882111,62.0547409583,3.27382517115,0.0,3.27382517115
 06/12  12:00:00,135.636168764,3.43228227599,22.4375657319,0.0,48.2474882111,61.5103924513,2.19037143944,0.0,2.19037143944
 06/12  13:00:00,141.777987281,3.76945788558,26.0923656264,0.0,48.2474882111,63.6602354638,3.27497705468,0.0,3.27497705468
 06/12  14:00:00,141.526369268,3.94401433029,29.1982790811,0.0,48.2474882111,60.1281475517,1.10408841324,0.0,1.10408841324
 06/12  15:00:00,143.50914449,4.18207468081,30.9429939521,0.0,48.2474882111,60.1281475517,2.18828594965,0.0,2.18828594965
 06/12  16:00:00,148.682606635,4.58261845833,32.8260222098,0.0,48.2474882111,63.0180376616,2.18900455884,0.0,2.18900455884
 06/12  17:00:00,129.830258555,4.07306457692,25.428141664,0.0,37.5258241642,62.7947880557,1.10393586017,0.0,1.10393586017
 06/12  18:00:00,86.359836207,3.31055008693,20.2185069548,0.0,26.8041601173,36.0181789539,1.10373985367,0.0,1.10373985367
 06/12  19:00:00,82.6390324976,3.27586387041,19.1011806707,0.0,26.8041601173,33.4493877451,1.10352806605,0.0,1.10352806605
 06/12  20:00:00,68.3585893482,3.1956740006,15.8487954688,0.199961325975,16.0824960704,28.0885557216,1.10349856701,0.0,1.10349856701
 06/12  21:00:00,74.6489758543,3.1956740006,12.5453684965,1.20883707556,16.0824960704,26.8041601173,1.10311531626,0.0,1.10311531626
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298379518,0.0,1.10298379518
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298388471,0.0,1.10298388471
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298316659,0.0,1.10298316659
 06/13  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,37.4247387119,3.30662264591,1.87005889085,5.43545696382,5.36083202345,21.4433280938,1.10315216513,0.0,1.10315216513
 06/13  07:00:00,66.5407245719,3.38546108567,9.79502198295,4.58751570657,16.0824960704,32.6817896323,1.10357511792,0.0,1.10357511792
 06/13  08:00:00,139.950670168,4.00890941736,16.6399297271,0.642590331724,48.2474882111,70.4033123869,2.18843004052,0.0,2.18843004052
 06/13  09:00:00,136.114498558,3.88687262888,21.8892431949,0.0277134708894,48.2474882111,62.0547409583,1.10442545825,0.0,1.10442545825
 06/13  10:00:00,138.282322969,3.77705453247,26.1211925793,0.0,48.2474882111,60.1281475517,2.1886811968,0.0,2.1886811968
 06/13  11:00:00,144.767965899,3.94386152495,30.5134351109,0.0,48.2474882111,62.0547409583,2.18908276145,0.0,2.18908276145
 06/13  12:00:00,146.838535855,4.02494469824,33.0472704003,0.0,48.2474882111,61.5103924513,3.27526168376,0.0,3.27526168376
 06/13  13:00:00,156.092058697,4.81537230165,39.360522626,0.0,48.2474882111,63.6602354638,2.18989326679,0.0,2.18989326679
 06/13  14:00:00,155.131729493,4.90380468502,41.8438489512,0.0,48.2474882111,60.1281475517,2.18868020272,0.0,2.18868020272
 06/13  15:00:00,160.243943143,5.60454782868,46.2553194572,0.0,48.2474882111,60.1281475517,2.18826543563,0.0,2.18826543563
 06/13  16:00:00,168.146194221,6.65820076406,50.2140274903,0.0,48.2474882111,63.0180376616,2.1891465805,0.0,2.1891465805
 06/13  17:00:00,155.209281646,6.49170080982,48.3885285217,0.0,37.5258241642,62.7947880557,1.10384603682,0.0,1.10384603682
 06/13  18:00:00,105.370985793,4.68171509876,37.8584915292,0.0,26.8041601173,36.0181789539,1.10365593778,0.0,1.10365593778
 06/13  19:00:00,94.8171093736,4.30221195968,30.2529094575,0.0,26.8041601173,33.4493877451,1.10341847541,0.0,1.10341847541
 06/13  20:00:00,72.4827392045,3.48434714796,19.8842335038,0.0,16.0824960704,28.0885557216,1.1034981359,0.0,1.1034981359
 06/13  21:00:00,77.9210383828,3.28900964892,16.9329324521,0.0,16.0824960704,26.8041601173,1.10310974347,0.0,1.10310974347
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298346381,0.0,1.10298346381
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298324073,0.0,1.10298324073
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029824162,0.0,1.1029824162
 06/14  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,37.8332312037,3.36538851883,5.4146700636,2.2405724099,5.36083202345,21.4433280938,1.10306104403,0.0,1.10306104403
 06/14  07:00:00,65.2910795999,3.21152367425,11.6154549862,1.69137514264,16.0824960704,32.6817896323,1.10338873843,0.0,1.10338873843
 06/14  08:00:00,141.547644234,4.0864092049,18.7602982577,0.0416960794057,48.2474882111,70.4033123869,1.10426523602,0.0,1.10426523602
 06/14  09:00:00,138.711765078,4.29939773092,24.1016980838,0.0,48.2474882111,62.0547409583,2.18861705131,0.0,2.18861705131
 06/14  10:00:00,142.315694984,4.26627139416,29.6653477332,0.0,48.2474882111,60.1281475517,2.18868721399,0.0,2.18868721399
 06/14  11:00:00,149.673062877,4.44961528037,34.9127783331,0.0,48.2474882111,62.0547409583,2.18927613871,0.0,2.18927613871
 06/14  12:00:00,150.891474979,4.50873901193,36.6164152107,0.0,48.2474882111,61.5103924513,3.27531614364,0.0,3.27531614364
 06/14  13:00:00,159.553061883,5.44604639092,42.1908517229,0.0,48.2474882111,63.6602354638,2.19001081091,0.0,2.19001081091
 06/14  14:00:00,159.954530681,5.65136844099,45.9190863833,0.0,48.2474882111,60.1281475517,2.18851770225,0.0,2.18851770225
 06/14  15:00:00,166.895513813,6.61694826756,51.8944896889,0.0,48.2474882111,60.1281475517,1.10404403163,0.0,1.10404403163
 06/14  16:00:00,175.868609871,7.80573302489,56.7889108791,0.0,48.2474882111,63.0180376616,2.18890059801,0.0,2.18890059801
 06/14  17:00:00,164.067898935,7.52872105913,56.2101255622,0.0,37.5258241642,62.7947880557,2.18808007146,0.0,2.18808007146
 06/14  18:00:00,114.898711971,5.47854308714,46.5893897183,0.0,26.8041601173,36.0181789539,1.10366282538,0.0,1.10366282538
 06/14  19:00:00,101.482479178,4.88855686527,36.3319343562,0.0,26.8041601173,33.4493877451,1.10337620691,0.0,1.10337620691
 06/14  20:00:00,76.1235312633,3.71441711531,23.2949555952,0.0,16.0824960704,28.0885557216,1.10349324242,0.0,1.10349324242
 06/14  21:00:00,77.3368411961,3.39869014472,16.2390547697,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298368712,0.0,1.10298368712
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298312933,0.0,1.10298312933
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298251386,0.0,1.10298251386
 06/15  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315119094,0.0,1.10315119094
 06/15  06:00:00,38.3702348797,3.5101054587,6.81305919561,1.23447001404,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,66.5202775462,3.49744205692,13.0672252954,1.18288439716,16.0824960704,32.6817896323,1.10353939141,0.0,1.10353939141
 06/15  08:00:00,146.366432373,4.71397032589,22.9636783856,0.0295429696596,48.2474882111,70.4033123869,2.1883419229,0.0,2.1883419229
 06/15  09:00:00,144.362767489,4.83469830798,29.217399918,0.0,48.2474882111,62.0547409583,2.18878731467,0.0,2.18878731467
 06/15  10:00:00,148.912392524,4.84420228181,35.6841143855,0.0,48.2474882111,60.1281475517,2.18856265235,0.0,2.18856265235
 06/15  11:00:00,156.380269596,5.10334315045,40.9662571821,0.0,48.2474882111,62.0547409583,2.18924896334,0.0,2.18924896334
 06/15  12:00:00,159.225734546,5.15361579585,44.3057979935,0.0,48.2474882111,61.5103924513,2.19040177045,0.0,2.19040177045
 06/15  13:00:00,170.532838346,6.28992814636,52.3267464306,0.0,48.2474882111,63.6602354638,3.27497047678,0.0,3.27497047678
 06/15  14:00:00,169.947869959,6.46816953624,55.0956245662,0.0,48.2474882111,60.1281475517,1.1040810168,0.0,1.1040810168
 06/15  15:00:00,173.130771302,7.37997970493,57.3667157398,0.0,48.2474882111,60.1281475517,2.18825058892,0.0,2.18825058892
 06/15  16:00:00,180.875358983,8.58350562175,61.0178873942,0.0,48.2474882111,63.0180376616,2.18893442149,0.0,2.18893442149
 06/15  17:00:00,169.487151108,8.3742031233,60.7838956703,0.0,37.5258241642,62.7947880557,1.10386444212,0.0,1.10386444212
 06/15  18:00:00,118.87066803,6.03509676763,50.0047920976,0.0,26.8041601173,36.0181789539,1.10369948149,0.0,1.10369948149
 06/15  19:00:00,110.666597929,5.40760500704,44.9970049656,0.0,26.8041601173,33.4493877451,1.10348982475,0.0,1.10348982475
 06/15  20:00:00,84.4318336984,3.94598117192,31.3716939737,0.0,16.0824960704,28.0885557216,1.10345782441,0.0,1.10345782441
 06/15  21:00:00,83.7637341588,3.47609754731,22.5885403297,0.0,16.0824960704,26.8041601173,1.10309505035,0.0,1.10309505035
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,42.1964086837,0.546196845497,2.71402763856,0.0,2.68041601173,21.4433280938,1.10302746638,0.0,1.10302746638
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298201518,0.0,1.10298201518
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298153232,0.0,1.10298153232
 06/16  05:00:00,27.1708578804,0.0922531388371,0.266004530148,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,44.3745248844,3.63992359123,13.3683441325,0.553656949334,5.36083202345,21.4433280938,1.10310788966,0.0,1.10310788966
 06/16  07:00:00,66.6115572864,3.21689555166,14.0396264822,0.582309455807,16.0824960704,32.6817896323,1.10350990474,0.0,1.10350990474
 06/16  08:00:00,143.394755853,4.38153863817,20.3539765227,0.0,48.2474882111,70.4033123869,1.10418350813,0.0,1.10418350813
 06/16  09:00:00,143.110286077,5.03447008752,27.7651467256,0.0,48.2474882111,62.0547409583,2.18866820952,0.0,2.18866820952
 06/16  10:00:00,143.936562299,5.18851581519,30.3639706268,0.0,48.2474882111,60.1281475517,2.18870295778,0.0,2.18870295778
 06/16  11:00:00,148.894182446,5.45925185336,33.1242613294,0.0,48.2474882111,62.0547409583,2.18954806281,0.0,2.18954806281
 06/16  12:00:00,152.250804067,5.32557503688,37.1589082731,0.0,48.2474882111,61.5103924513,3.27514738599,0.0,3.27514738599
 06/16  13:00:00,160.735157905,6.28941573133,42.5295784042,0.0,48.2474882111,63.6602354638,2.18989016118,0.0,2.18989016118
 06/16  14:00:00,157.368300187,6.35981280988,42.6244115207,0.0,48.2474882111,60.1281475517,2.18854835646,0.0,2.18854835646
 06/16  15:00:00,160.883681813,6.88045066596,45.6191552902,0.0,48.2474882111,60.1281475517,1.10413690723,0.0,1.10413690723
 06/16  16:00:00,163.903381533,6.5492153134,46.0802002524,0.0,48.2474882111,63.0180376616,2.18907746421,0.0,2.18907746421
 06/16  17:00:00,149.996944674,5.82179239495,43.8460999648,0.0,37.5258241642,62.7947880557,2.18817325085,0.0,2.18817325085
 06/16  18:00:00,102.770215668,4.7447985659,35.1946379369,0.0,26.8041601173,36.0181789539,1.10359884872,0.0,1.10359884872
 06/16  19:00:00,94.2303122765,4.53738194181,29.4309423782,0.0,26.8041601173,33.4493877451,1.10334487683,0.0,1.10334487683
 06/16  20:00:00,75.715488138,3.61695731346,22.9843722718,0.0,16.0824960704,28.0885557216,1.10352595394,0.0,1.10352595394
 06/16  21:00:00,79.6641367645,3.36293824058,18.6021022422,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302281335,0.0,1.10302281335
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298201207,0.0,1.10298201207
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298094868,0.0,1.10298094868
 06/17  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308519992,0.0,1.10308519992
 06/17  06:00:00,35.3006302724,3.38109022311,0.388290120346,4.71864971756,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,41.786831409,3.1956740006,1.60140258799,5.03957219142,5.36083202345,26.5809105114,1.10313077647,0.0,1.10313077647
 06/17  08:00:00,67.0252234396,3.1956740006,3.01447516189,2.70292933307,26.8041601173,31.2995447326,1.10340815652,0.0,1.10340815652
 06/17  09:00:00,68.8700265001,3.1956740006,3.97472899386,1.33978625397,26.8041601173,33.5472370403,1.10362905586,0.0,1.10362905586
 06/17  10:00:00,69.7008797675,3.1956740006,6.49618648182,0.612478736635,26.8041601173,32.583940337,1.10357979373,0.0,1.10357979373
 06/17  11:00:00,74.2985895254,3.1956740006,9.12940300295,0.329279665732,26.8041601173,34.8316326447,1.10366371173,0.0,1.10366371173
 06/17  12:00:00,73.4988047446,3.19712495684,9.74584591022,0.195996625857,26.8041601173,33.5472370403,1.10363605643,0.0,1.10363605643
 06/17  13:00:00,73.9249607064,3.22170811589,12.8984469846,0.0137595630245,26.8041601173,30.9784458315,1.10350824992,0.0,1.10350824992
 06/17  14:00:00,47.4594424766,3.19605219162,14.8819988648,0.0,8.04124803518,21.3317032909,1.10328650839,0.0,1.10328650839
 06/17  15:00:00,48.0413242411,3.1956740006,16.7486544248,0.0,8.04124803518,20.0473076865,1.10330600976,0.0,1.10330600976
 06/17  16:00:00,49.0442546476,3.1956740006,17.2071650047,0.223320925475,8.04124803518,20.3684065876,1.10337096894,0.0,1.10337096894
 06/17  17:00:00,41.1404628548,3.1956740006,16.413006542,0.833836729405,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305581569,0.0,1.10305581569
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306100401,0.0,1.10306100401
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298284486,0.0,1.10298284486
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298110205,0.0,1.10298110205
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294018409,0.0,1.10294018409
 06/18  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305672636,0.0,1.10305672636
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293592269,0.0,1.10293592269
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294030448,0.0,1.10294030448
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301956798,0.0,1.10301956798
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301837994,0.0,1.10301837994
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297420182,0.0,1.10297420182
 06/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294233599,0.0,1.10294233599
 06/18  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306062441,0.0,1.10306062441
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294057117,0.0,1.10294057117
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297988977,0.0,1.10297988977
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304245776,0.0,1.10304245776
 06/19  06:00:00,58.6337066155,3.19835767018,0.0,28.622748734,5.36083202345,21.4433280938,1.10305475897,0.0,1.10305475897
 06/19  07:00:00,74.0933896064,3.1956740006,0.0,22.1249898091,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/19  08:00:00,126.70944537,3.33274823115,0.0,4.71745644695,48.2474882111,70.4033123869,2.18792549947,0.0,2.18792549947
 06/19  09:00:00,116.680338365,3.22630317375,0.822983780171,2.3203821477,48.2474882111,62.0547409583,2.18864404846,0.0,2.18864404846
 06/19  10:00:00,118.667554279,3.21037982148,5.98620860386,1.08688999658,48.2474882111,60.1281475517,2.18873165128,0.0,2.18873165128
 06/19  11:00:00,123.957178512,3.28681652924,10.1444000865,0.215292632884,48.2474882111,62.0547409583,2.18938261263,0.0,2.18938261263
 06/19  12:00:00,124.600582888,3.37027651899,11.3380659798,0.125919633154,48.2474882111,61.5103924513,2.19008807894,0.0,2.19008807894
 06/19  13:00:00,127.519007874,3.40697264791,12.1958714568,0.0,48.2474882111,63.6602354638,3.27502382287,0.0,3.27502382287
 06/19  14:00:00,123.048313443,3.31526981388,11.348967772,0.0,48.2474882111,60.1281475517,1.10409117519,0.0,1.10409117519
 06/19  15:00:00,124.515786286,3.33862902984,12.7930813996,0.0,48.2474882111,60.1281475517,2.18826422393,0.0,2.18826422393
 06/19  16:00:00,132.176170251,3.75877893811,17.1434253462,0.0,48.2474882111,63.0180376616,2.1888871858,0.0,2.1888871858
 06/19  17:00:00,123.938218231,4.10008308681,19.5090828298,0.0,37.5258241642,62.7947880557,1.10383621218,0.0,1.10383621218
 06/19  18:00:00,83.2063094265,3.60528917308,16.7702410882,0.0,26.8041601173,36.0181789539,1.10367002071,0.0,1.10367002071
 06/19  19:00:00,78.2158166315,3.40843225985,14.5453964152,0.0,26.8041601173,33.4493877451,1.10345638607,0.0,1.10345638607
 06/19  20:00:00,61.1598614356,3.19593051699,8.39361073297,0.456161632847,16.0824960704,28.0885557216,1.10349863772,0.0,1.10349863772
 06/19  21:00:00,64.2282583103,3.1956740006,1.64739290483,1.68609512319,16.0824960704,26.8041601173,1.10309867416,0.0,1.10309867416
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029801992,0.0,1.1029801992
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297955108,0.0,1.10297955108
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297920973,0.0,1.10297920973
 06/20  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,40.5117745315,3.23258561963,0.0,10.4665887005,5.36083202345,21.4433280938,1.10306456458,0.0,1.10306456458
 06/20  07:00:00,60.8762592343,3.26976237464,0.817583109535,8.01618795342,16.0824960704,32.6817896323,1.10355244756,0.0,1.10355244756
 06/20  08:00:00,130.009877829,3.84577730306,5.54724299028,1.95761684352,48.2474882111,70.4033123869,1.10408389654,0.0,1.10408389654
 06/20  09:00:00,126.599661247,3.71287065366,11.8543025581,0.721818771461,48.2474882111,62.0547409583,2.18844052467,0.0,2.18844052467
 06/20  10:00:00,129.355699433,3.50074520522,17.4352151552,0.0356632156325,48.2474882111,60.1281475517,2.18870294635,0.0,2.18870294635
 06/20  11:00:00,134.434112266,3.38875022001,20.7346927821,0.0,48.2474882111,62.0547409583,2.18922888916,0.0,2.18922888916
 06/20  12:00:00,136.051389101,3.50077427006,22.7842940743,0.0,48.2474882111,61.5103924513,3.27511528199,0.0,3.27511528199
 06/20  13:00:00,143.193210896,3.8917423266,27.3853048007,0.0,48.2474882111,63.6602354638,2.18981046857,0.0,2.18981046857
 06/20  14:00:00,141.73466522,4.04975500636,29.3008343571,0.0,48.2474882111,60.1281475517,2.18837074288,0.0,2.18837074288
 06/20  15:00:00,145.475160817,4.5359620009,32.5551229589,0.0,48.2474882111,60.1281475517,1.10413283637,0.0,1.10413283637
 06/20  16:00:00,153.483874561,5.41863052914,36.7912780651,0.0,48.2474882111,63.0180376616,2.18850872912,0.0,2.18850872912
 06/20  17:00:00,138.69933907,4.95754919178,33.4127375638,0.0,37.5258241642,62.7947880557,2.18765765533,0.0,2.18765765533
 06/20  18:00:00,90.9815869957,3.58091287565,24.5698949548,0.0,26.8041601173,36.0181789539,1.10363244869,0.0,1.10363244869
 06/20  19:00:00,86.6532335178,3.57419251956,22.8170530418,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,68.6433075056,3.27863849278,16.25051046,0.0,16.0824960704,28.0885557216,1.10346190533,0.0,1.10346190533
 06/20  21:00:00,74.7236707716,3.20371771721,13.7039397417,0.116917030966,16.0824960704,26.8041601173,1.1032442977,0.0,1.1032442977
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297776838,0.0,1.10297776838
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297669564,0.0,1.10297669564
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297747414,0.0,1.10297747414
 06/21  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031312851,0.0,1.1031312851
 06/21  06:00:00,34.7046482167,3.37118711958,0.506248172943,4.01461271278,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,62.3519439444,3.38615306606,6.61707943234,3.57598564926,16.0824960704,32.6817896323,1.10348584782,0.0,1.10348584782
 06/21  08:00:00,136.91484614,3.9325828838,14.0584351417,0.264587422418,48.2474882111,70.4033123869,2.18814851975,0.0,2.18814851975
 06/21  09:00:00,133.138804971,3.9735966257,18.8545390815,0.0,48.2474882111,62.0547409583,1.1043886911,0.0,1.1043886911
 06/21  10:00:00,135.202828798,3.97510091671,22.8436520241,0.0,48.2474882111,60.1281475517,2.18855936452,0.0,2.18855936452
 06/21  11:00:00,143.463408818,4.2018050089,28.9509345459,0.0,48.2474882111,62.0547409583,2.18929979702,0.0,2.18929979702
 06/21  12:00:00,146.928791304,4.32885040915,32.8336201381,0.0,48.2474882111,61.5103924513,3.27513234919,0.0,3.27513234919
 06/21  13:00:00,154.769172965,5.15473983485,37.6982693615,0.0,48.2474882111,63.6602354638,2.18982437197,0.0,2.18982437197
 06/21  14:00:00,153.147504134,5.22208744572,39.5413408313,0.0,48.2474882111,60.1281475517,2.18838001996,0.0,2.18838001996
 06/21  15:00:00,157.795233778,5.94647417631,43.4646837444,0.0,48.2474882111,60.1281475517,1.10408000987,0.0,1.10408000987
 06/21  16:00:00,167.65361057,7.05695640231,49.3226882006,0.0,48.2474882111,63.0180376616,2.18891448926,0.0,2.18891448926
 06/21  17:00:00,155.716856821,6.87341567867,48.5143888286,0.0,37.5258241642,62.7947880557,2.18778304387,0.0,2.18778304387
 06/21  18:00:00,107.084501389,4.87203669394,39.3816855297,0.0,26.8041601173,36.0181789539,1.103635705,0.0,1.103635705
 06/21  19:00:00,94.5829503675,4.13705686105,30.18390555,0.0,26.8041601173,33.4493877451,1.10334795132,0.0,1.10334795132
 06/21  20:00:00,71.4369729809,3.45096257133,18.8718518568,0.0,16.0824960704,28.0885557216,1.10344988954,0.0,1.10344988954
 06/21  21:00:00,74.673834693,3.32043602364,13.6488592789,0.00544310880065,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297961425,0.0,1.10297961425
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297875002,0.0,1.10297875002
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297840323,0.0,1.10297840323
 06/22  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309546665,0.0,1.10309546665
 06/22  06:00:00,40.7600199414,3.38383663716,8.28172091095,2.2818621819,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,66.6095165659,3.20408365895,13.3481968265,1.28451028368,16.0824960704,32.6817896323,1.10355764309,0.0,1.10355764309
 06/22  08:00:00,142.021397537,4.14518991839,19.1930116247,0.023955302047,48.2474882111,70.4033123869,2.18842263714,0.0,2.18842263714
 06/22  09:00:00,137.491428501,4.37009785698,22.8106613803,0.0,48.2474882111,62.0547409583,2.18845400742,0.0,2.18845400742
 06/22  10:00:00,139.100889775,4.44885909883,26.2679548197,0.0,48.2474882111,60.1281475517,1.10437743786,0.0,1.10437743786
 06/22  11:00:00,148.611808524,4.78555828284,33.5155809781,0.0,48.2474882111,62.0547409583,2.18913754812,0.0,2.18913754812
 06/22  12:00:00,149.48550444,4.60231060815,35.116873075,0.0,48.2474882111,61.5103924513,3.27514356131,0.0,3.27514356131
 06/22  13:00:00,155.726072731,5.36930815017,38.440600812,0.0,48.2474882111,63.6602354638,2.19005891933,0.0,2.19005891933
 06/22  14:00:00,150.413367744,5.00001749149,37.0292743961,0.0,48.2474882111,60.1281475517,2.18867348852,0.0,2.18867348852
 06/22  15:00:00,150.425455053,5.0662378882,36.9751413084,0.0,48.2474882111,60.1281475517,2.1881916879,0.0,2.1881916879
 06/22  16:00:00,156.695476364,5.69504382367,39.7264665737,0.0,48.2474882111,63.0180376616,1.10466288789,0.0,1.10466288789
 06/22  17:00:00,149.078681985,5.8025109238,42.9471187471,0.0,37.5258241642,62.7947880557,2.18807475266,0.0,2.18807475266
 06/22  18:00:00,102.422275879,4.1686418788,35.422854835,0.0,26.8041601173,36.0181789539,1.10359502753,0.0,1.10359502753
 06/22  19:00:00,99.5732831017,4.04285942722,35.268435718,0.0,26.8041601173,33.4493877451,1.10333619757,0.0,1.10333619757
 06/22  20:00:00,79.7895098738,3.4401520359,27.2351992851,0.0,16.0824960704,28.0885557216,1.10350455287,0.0,1.10350455287
 06/22  21:00:00,82.9489622034,3.28761134806,21.9622545736,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301341334,0.0,1.10301341334
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297720258,0.0,1.10297720258
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297699269,0.0,1.10297699269
 06/23  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309839363,0.0,1.10309839363
 06/23  06:00:00,39.5436581314,3.42632046903,7.90953246918,1.39520498185,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,68.3232287135,3.1956740006,15.1321704756,1.22265844062,16.0824960704,32.6817896323,1.10352925183,0.0,1.10352925183
 06/23  08:00:00,142.604454333,3.77383002351,20.1544963852,0.0168872321477,48.2474882111,70.4033123869,2.18825056543,0.0,2.18825056543
 06/23  09:00:00,134.726132536,3.78144783047,20.6340154421,0.0,48.2474882111,62.0547409583,2.18861566689,0.0,2.18861566689
 06/23  10:00:00,133.921584703,3.81267547067,21.7248333754,0.0,48.2474882111,60.1281475517,1.10420720663,0.0,1.10420720663
 06/23  11:00:00,134.59181587,3.97752174371,20.3036248624,0.0,48.2474882111,62.0547409583,2.1892887493,0.0,2.1892887493
 06/23  12:00:00,133.12121151,3.94468424909,19.4102065048,0.0,48.2474882111,61.5103924513,3.27498907704,0.0,3.27498907704
 06/23  13:00:00,141.222037277,4.62283661701,24.6830368912,0.0,48.2474882111,63.6602354638,2.189841931,0.0,2.189841931
