Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  14:00:00,138.291529369,4.37111827941,25.536335233,0.0,48.2474882111,60.1281475517,2.18857963746,0.0,2.18857963746
 06/23  15:00:00,142.23264764,4.8815639681,28.9670078145,0.0,48.2474882111,60.1281475517,2.18822033797,0.0,2.18822033797
 06/23  16:00:00,152.134957972,5.85478222189,35.0062097836,0.0,48.2474882111,63.0180376616,2.18885686298,0.0,2.18885686298
 06/23  17:00:00,141.011896361,5.84398503455,34.8388590128,0.0,37.5258241642,62.7947880557,1.10386277124,0.0,1.10386277124
 06/23  18:00:00,96.6935454777,4.41274731317,29.4500189993,0.0,26.8041601173,36.0181789539,1.1036343014,0.0,1.1036343014
 06/23  19:00:00,90.746119251,4.11385298588,26.3702783086,0.0,26.8041601173,33.4493877451,1.10336777846,0.0,1.10336777846
 06/23  20:00:00,70.8302475102,3.40157278589,18.2965694384,0.0179467331095,16.0824960704,28.0885557216,1.1034885007,0.0,1.1034885007
 06/23  21:00:00,74.4133554057,3.24685784685,13.0171435177,0.450257759358,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301873444,0.0,1.10301873444
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297615341,0.0,1.10297615341
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029751818,0.0,1.1029751818
 06/24  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308007741,0.0,1.10308007741
 06/24  06:00:00,36.1216230965,3.33411497127,3.02080481192,2.95410310197,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,49.8631840814,3.19883815081,12.0724638953,2.64169940636,5.36083202345,26.5809105114,1.10312074672,0.0,1.10312074672
 06/24  08:00:00,79.260179215,3.4246812409,16.6968476636,1.02650536652,26.8041601173,31.2995447326,1.10338305188,0.0,1.10338305188
 06/24  09:00:00,83.541528707,3.51566842172,19.1546494078,0.511373625798,26.8041601173,33.5472370403,1.10358554975,0.0,1.10358554975
 06/24  10:00:00,85.1827878007,3.34812096246,22.3395988369,0.0985274529453,26.8041601173,32.583940337,1.1035285298,0.0,1.1035285298
 06/24  11:00:00,88.2453742378,3.20871815673,23.392423225,0.0,26.8041601173,34.8316326447,1.10373463521,0.0,1.10373463521
 06/24  12:00:00,89.7142975212,3.27331377859,26.0811464909,0.0,26.8041601173,33.5472370403,1.10356102429,0.0,1.10356102429
 06/24  13:00:00,88.7923958132,3.3637490303,27.63760074,0.0,26.8041601173,30.9784458315,1.1035323375,0.0,1.1035323375
 06/24  14:00:00,59.4986357847,3.27208764733,26.8451567172,0.0,8.04124803518,21.3317032909,1.10334206325,0.0,1.10334206325
 06/24  15:00:00,58.5741530411,3.30969686556,27.1674603598,0.0,8.04124803518,20.0473076865,1.1032938322,0.0,1.1032938322
 06/24  16:00:00,60.6552411715,3.57744384151,28.6597026131,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,52.39245782,3.50099961673,28.1935126205,0.0,2.68041601173,18.0090894769,1.10319703021,0.0,1.10319703021
 06/24  18:00:00,26.8235210164,0.916022955015,7.13614588515,0.0,2.68041601173,16.0824960704,1.10311016811,0.0,1.10311016811
 06/24  19:00:00,36.3338722591,2.04315707654,15.5193630063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,29.4450688072,0.730703123171,5.00834684112,0.0,2.68041601173,16.0824960704,1.10308840621,0.0,1.10308840621
 06/24  21:00:00,34.816292962,0.182065615166,1.05887517068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297424683,0.0,1.10297424683
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293470218,0.0,1.10293470218
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293777542,0.0,1.10293777542
 06/25  04:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,22.6780766884,1.00746253968,2.89926197249,0.0,2.68041601173,16.0824960704,1.10305772176,0.0,1.10305772176
 06/25  07:00:00,30.9393119888,2.38726368208,9.78069613049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,33.3844870176,2.32310158941,12.290033252,0.0,2.68041601173,16.0824960704,1.10299658142,0.0,1.10299658142
 06/25  09:00:00,38.6950907274,2.50536595366,17.4183725975,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,38.2631780331,2.31745277255,17.1743730843,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,31.0049077864,1.39394945779,10.8396061524,0.0,2.68041601173,16.0824960704,1.10304758859,0.0,1.10304758859
 06/25  12:00:00,32.8102493239,1.53911381743,12.4997833303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,28.1266526933,0.989011911915,8.36628860519,0.0,2.68041601173,16.0824960704,1.10318792636,0.0,1.10318792636
 06/25  14:00:00,29.3797339222,1.06183815798,9.54654358806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,42.6828742327,2.36875074127,21.5427713152,0.0,2.68041601173,16.0824960704,1.10300624476,0.0,1.10300624476
 06/25  16:00:00,41.9986109382,2.31797709241,20.9092816696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,44.6627566285,2.5898281262,23.3015763261,0.0,2.68041601173,16.0824960704,1.10299179892,0.0,1.10299179892
 06/25  18:00:00,41.9180048802,2.35519470947,20.7914579945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,42.8839421765,2.535396167,21.5771938333,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,39.5293988167,1.80278410617,14.0205958677,0.0,2.68041601173,16.0824960704,1.10299089169,0.0,1.10299089169
 06/25  21:00:00,36.5484040492,0.364131230331,2.60892064265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293682249,0.0,1.10293682249
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029585044,0.0,1.1029585044
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297570004,0.0,1.10297570004
 06/26  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313058631,0.0,1.10313058631
 06/26  06:00:00,45.4058217698,3.5722120168,13.7898634409,1.23114610071,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,71.6990272166,3.55171660305,18.3097910305,1.0647937863,16.0824960704,32.6817896323,1.10356365495,0.0,1.10356365495
 06/26  08:00:00,147.839717706,4.40724702323,24.7553444555,0.0178855352829,48.2474882111,70.4033123869,2.18830875867,0.0,2.18830875867
 06/26  09:00:00,145.475727025,4.55543161225,30.6096261496,0.0,48.2474882111,62.0547409583,1.10420427038,0.0,1.10420427038
 06/26  10:00:00,150.198119036,4.56664607297,37.2473971064,0.0,48.2474882111,60.1281475517,2.18865082781,0.0,2.18865082781
 06/26  11:00:00,161.133610297,4.81758768847,46.0053533447,0.0,48.2474882111,62.0547409583,2.18892551655,0.0,2.18892551655
 06/26  12:00:00,165.900822508,4.88332863274,51.2511731188,0.0,48.2474882111,61.5103924513,3.27509821836,0.0,3.27509821836
 06/26  13:00:00,176.596567918,5.96400423298,58.7163999159,0.0,48.2474882111,63.6602354638,2.18974834953,0.0,2.18974834953
 06/26  14:00:00,175.312087364,6.25845111139,60.6695603955,0.0,48.2474882111,60.1281475517,2.18828689312,0.0,2.18828689312
 06/26  15:00:00,185.378494208,7.42140315489,69.5730151967,0.0,48.2474882111,60.1281475517,1.10401939383,0.0,1.10401939383
 06/26  16:00:00,198.996328153,8.85382740286,78.8685347831,0.0,48.2474882111,63.0180376616,2.18874818393,0.0,2.18874818393
 06/26  17:00:00,185.429107952,8.35992011751,76.7401355207,0.0,37.5258241642,62.7947880557,2.18786601355,0.0,2.18786601355
 06/26  18:00:00,124.945702426,5.25166815353,56.8632551076,0.0,26.8041601173,36.0181789539,1.10354755804,0.0,1.10354755804
 06/26  19:00:00,117.221881116,5.02357413908,51.9363190202,0.0,26.8041601173,33.4493877451,1.10334928844,0.0,1.10334928844
 06/26  20:00:00,91.8417719573,3.93215732775,38.7954560767,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/26  21:00:00,91.121496929,3.54578324205,29.8766174053,0.0,16.0824960704,26.8041601173,1.10326041545,0.0,1.10326041545
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,43.1197744853,0.546196845497,3.63739344016,0.0,2.68041601173,21.4433280938,1.10303166852,0.0,1.10303166852
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297574869,0.0,1.10297574869
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297573123,0.0,1.10297573123
 06/27  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309611602,0.0,1.10309611602
 06/27  06:00:00,57.9296949984,3.98764292135,27.0377974795,0.0916543861696,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,78.1946851649,3.25371815421,26.019545147,0.148696066993,16.0824960704,32.6817896323,1.10347739159,0.0,1.10347739159
 06/27  08:00:00,160.161476093,4.58343566005,36.9187997409,0.0,48.2474882111,70.4033123869,2.18824710607,0.0,2.18824710607
 06/27  09:00:00,152.917156218,4.88799426828,37.7184926866,0.0,48.2474882111,62.0547409583,1.10432844771,0.0,1.10432844771
 06/27  10:00:00,150.529354104,5.37473647947,36.7705417677,0.0,48.2474882111,60.1281475517,2.18865529949,0.0,2.18865529949
 06/27  11:00:00,151.745257522,5.67461092397,35.7599773342,0.0,48.2474882111,62.0547409583,2.18937826993,0.0,2.18937826993
 06/27  12:00:00,155.019675865,5.22723943715,40.0261156711,0.0,48.2474882111,61.5103924513,3.2746885492,0.0,3.2746885492
 06/27  13:00:00,167.977677239,6.56532889898,49.4961845706,0.0,48.2474882111,63.6602354638,2.18979419309,0.0,2.18979419309
 06/27  14:00:00,169.074079213,6.94310047426,53.7469028819,0.0,48.2474882111,60.1281475517,2.18822778526,0.0,2.18822778526
 06/27  15:00:00,171.484491953,7.34597474216,55.7544413542,0.0,48.2474882111,60.1281475517,1.10408855887,0.0,1.10408855887
 06/27  16:00:00,173.819989618,7.54052092977,55.0055027213,0.0,48.2474882111,63.0180376616,2.18916917904,0.0,2.18916917904
 06/27  17:00:00,165.248430012,7.77263205423,57.1467456442,0.0,37.5258241642,62.7947880557,1.10383637731,0.0,1.10383637731
 06/27  18:00:00,115.981285126,5.74818813244,47.4023178279,0.0,26.8041601173,36.0181789539,2.18725338541,0.0,2.18725338541
 06/27  19:00:00,104.915590644,5.15276989329,39.5008327941,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,80.9259100465,3.86547896856,27.9462725251,0.0,16.0824960704,28.0885557216,1.10336386652,0.0,1.10336386652
 06/27  21:00:00,82.5558443385,3.43820247252,21.4185455843,0.0,16.0824960704,26.8041601173,1.10309911387,0.0,1.10309911387
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297375199,0.0,1.10297375199
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029734872,0.0,1.1029734872
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297386662,0.0,1.10297386662
 06/28  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,42.8385238,3.84097166637,11.7250209027,0.459931019564,5.36083202345,21.4433280938,1.10311275779,0.0,1.10311275779
 06/28  07:00:00,66.1570085021,3.34429434955,13.454779545,0.585208810826,16.0824960704,32.6817896323,1.10346145951,0.0,1.10346145951
 06/28  08:00:00,144.622031492,4.97293498516,20.9898558152,0.0,48.2474882111,70.4033123869,1.10408130839,0.0,1.10408130839
 06/28  09:00:00,139.897506718,5.19687956134,24.3899578928,0.0,48.2474882111,62.0547409583,2.18838140578,0.0,2.18838140578
 06/28  10:00:00,140.877901693,5.34474935144,27.1490764844,0.0,48.2474882111,60.1281475517,2.18857225085,0.0,2.18857225085
 06/28  11:00:00,144.775425199,5.59353591331,28.8712200221,0.0,48.2474882111,62.0547409583,2.18901625068,0.0,2.18901625068
 06/28  12:00:00,146.682775692,5.39957251933,31.5168824159,0.0,48.2474882111,61.5103924513,2.18989003481,0.0,2.18989003481
 06/28  13:00:00,158.31149145,6.34259869146,40.0527289895,0.0,48.2474882111,63.6602354638,3.27477654753,0.0,3.27477654753
 06/28  14:00:00,154.716471884,5.98480759104,40.3475884361,0.0,48.2474882111,60.1281475517,1.10410341501,0.0,1.10410341501
 06/28  15:00:00,148.374195109,5.58387085096,34.4062484016,0.0,48.2474882111,60.1281475517,2.18821788159,0.0,2.18821788159
 06/28  16:00:00,146.209878598,5.52361365152,29.4122989793,0.0,48.2474882111,63.0180376616,2.1887678982,0.0,2.1887678982
 06/28  17:00:00,129.872321131,4.85437692544,24.6888918916,0.0,37.5258241642,62.7947880557,1.10377020245,0.0,1.10377020245
 06/28  18:00:00,86.781157752,3.64121569631,20.3091628905,0.0,26.8041601173,36.0181789539,1.10359501774,0.0,1.10359501774
 06/28  19:00:00,81.8698181053,3.49966751656,18.1081626323,0.0,26.8041601173,33.4493877451,1.10338092133,0.0,1.10338092133
 06/28  20:00:00,67.642277198,3.25739181838,14.7045085503,0.566218276606,16.0824960704,28.0885557216,1.10343281187,0.0,1.10343281187
 06/28  21:00:00,75.6839704622,3.20543039629,13.4562673403,1.32317644386,16.0824960704,26.8041601173,1.10307993337,0.0,1.10307993337
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297522208,0.0,1.10297522208
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029747025,0.0,1.1029747025
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,36.4688508663,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297463218,0.0,1.10297463218
 06/29  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,44.3138419149,3.38569777533,10.5506063852,3.56493754303,5.36083202345,21.4433280938,1.10305382951,0.0,1.10305382951
 06/29  07:00:00,66.1350823939,3.1956740006,11.2787689144,2.8879136822,16.0824960704,32.6817896323,1.10351077388,0.0,1.10351077388
 06/29  08:00:00,135.028507448,3.63292914088,12.424420069,0.311917546127,48.2474882111,70.4033123869,1.10410067635,0.0,1.10410067635
 06/29  09:00:00,129.329066485,3.61384354395,15.4045536776,0.0,48.2474882111,62.0547409583,2.18847252019,0.0,2.18847252019
 06/29  10:00:00,131.331744449,3.63638838786,19.3112802038,0.0,48.2474882111,60.1281475517,2.18862620433,0.0,2.18862620433
 06/29  11:00:00,134.225378606,3.87653226117,20.0381770818,0.0,48.2474882111,62.0547409583,2.18917454846,0.0,2.18917454846
 06/29  12:00:00,133.825671304,3.89030761264,20.1690429351,0.0,48.2474882111,61.5103924513,2.19015306089,0.0,2.19015306089
 06/29  13:00:00,138.787104267,4.45972597867,22.4112145198,0.0,48.2474882111,63.6602354638,2.18968371466,0.0,2.18968371466
 06/29  14:00:00,137.445626311,4.46244832553,24.5991021281,0.0,48.2474882111,60.1281475517,2.18867746995,0.0,2.18867746995
 06/29  15:00:00,138.569137685,4.75544089976,25.4296209289,0.0,48.2474882111,60.1281475517,2.18817345431,0.0,2.18817345431
 06/29  16:00:00,146.4786187,5.61215360399,29.5924991295,0.0,48.2474882111,63.0180376616,2.18885722279,0.0,2.18885722279
 06/29  17:00:00,135.347690207,5.58212996139,29.4365079311,0.0,37.5258241642,62.7947880557,1.10385374449,0.0,1.10385374449
 06/29  18:00:00,90.4531011078,4.20306989151,23.419252051,0.0,26.8041601173,36.0181789539,1.10361923743,0.0,1.10361923743
 06/29  19:00:00,84.939186555,3.94113669158,20.736061907,0.0,26.8041601173,33.4493877451,1.10335057905,0.0,1.10335057905
 06/29  20:00:00,67.4170885339,3.32754420022,14.9221748069,0.053210973984,16.0824960704,28.0885557216,1.10351304768,0.0,1.10351304768
 06/29  21:00:00,72.1949534904,3.20638529509,10.7330819789,0.556389934616,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301390934,0.0,1.10301390934
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297429106,0.0,1.10297429106
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297348897,0.0,1.10297348897
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309119923,0.0,1.10309119923
 06/30  06:00:00,34.5096795552,3.32969217655,0.415063019104,3.95232414814,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,56.7881134974,3.1956740006,1.64248343839,3.17723026166,16.0824960704,32.6817896323,1.103502132,0.0,1.103502132
 06/30  08:00:00,128.266935469,3.57084703112,5.81908347415,0.217764271388,48.2474882111,70.4033123869,2.18824464345,0.0,2.18824464345
 06/30  09:00:00,123.291446471,3.49862891345,9.48214829361,0.0,48.2474882111,62.0547409583,2.18842961829,0.0,2.18842961829
 06/30  10:00:00,123.32430512,3.58237936018,11.3578499026,0.0,48.2474882111,60.1281475517,1.10433780727,0.0,1.10433780727
 06/30  11:00:00,126.594050558,3.84627975081,12.437101544,0.0,48.2474882111,62.0547409583,2.18899964162,0.0,2.18899964162
 06/30  12:00:00,128.565038973,3.84230868546,14.9564095308,0.0,48.2474882111,61.5103924513,3.27477435889,0.0,3.27477435889
 06/30  13:00:00,135.429639908,4.23617611892,19.2773000196,0.0,48.2474882111,63.6602354638,2.18973073404,0.0,2.18973073404
 06/30  14:00:00,134.671167766,4.32751616157,21.9595757472,0.0,48.2474882111,60.1281475517,2.18825367587,0.0,2.18825367587
 06/30  15:00:00,135.074388132,4.55838570678,22.1319265685,0.0,48.2474882111,60.1281475517,1.10411655786,0.0,1.10411655786
 06/30  16:00:00,137.534719137,4.74753965485,21.5132135152,0.0,48.2474882111,63.0180376616,2.18866284905,0.0,2.18866284905
 06/30  17:00:00,125.416744329,4.36310192938,20.7245900856,0.0,37.5258241642,62.7947880557,2.18776653706,0.0,2.18776653706
 06/30  18:00:00,83.7573316664,3.44244445913,17.484108042,0.0,26.8041601173,36.0181789539,1.10361766649,0.0,1.10361766649
 06/30  19:00:00,80.1103684753,3.46377567168,16.3846048472,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/30  20:00:00,64.7329051471,3.22151498246,12.3713400653,0.0258915465324,16.0824960704,28.0885557216,1.10343890712,0.0,1.10343890712
 06/30  21:00:00,69.5052072588,3.1956740006,8.02833940265,0.582097573846,16.0824960704,26.8041601173,1.10312346027,0.0,1.10312346027
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297396853,0.0,1.10297396853
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029731975,0.0,1.1029731975
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297274454,0.0,1.10297274454
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,41.5246856896,3.34265129384,9.55163960214,1.81779458224,5.36083202345,21.4433280938,1.10313333394,0.0,1.10313333394
 07/01  07:00:00,49.6009633547,3.3890655731,11.9456987021,2.31601645062,5.36083202345,26.5809105114,1.10318547094,0.0,1.10318547094
 07/01  08:00:00,78.1667818279,3.56993878721,15.4729252939,1.0117728028,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/01  09:00:00,83.3527496375,3.60267394485,19.0328242634,0.357414177565,26.8041601173,33.5472370403,1.10348025977,0.0,1.10348025977
 07/01  10:00:00,83.4556331127,3.41161997565,20.6234632587,0.0240093298832,26.8041601173,32.583940337,1.10357546716,0.0,1.10357546716
 07/01  11:00:00,85.0543727008,3.20587801485,20.2042618298,0.0,26.8041601173,34.8316326447,2.18725065939,0.0,2.18725065939
 07/01  12:00:00,87.0014927284,3.24820294246,23.3934525343,0.0,26.8041601173,33.5472370403,1.1035496671,0.0,1.1035496671
 07/01  13:00:00,87.1838368578,3.34014356126,26.0526472537,0.0,26.8041601173,30.9784458315,1.10350006735,0.0,1.10350006735
 07/01  14:00:00,58.3657924932,3.22912920695,25.7552718661,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,57.903048806,3.25608152707,26.5499714631,0.0,8.04124803518,20.0473076865,1.10334900988,0.0,1.10334900988
 07/01  16:00:00,60.3353643947,3.52947731216,28.3877923656,0.0,8.04124803518,20.3684065876,1.10330102072,0.0,1.10330102072
 07/01  17:00:00,53.8492641418,3.69125714733,29.4600614117,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,39.4156866225,2.35366157436,18.290672872,0.0,2.68041601173,16.0824960704,1.10310718828,0.0,1.10310718828
 07/01  19:00:00,32.4415882859,1.63232801195,12.0379080978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308403749,0.0,1.10308403749
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031242142,0.0,1.1031242142
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029730582,0.0,1.1029730582
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293320365,0.0,1.10293320365
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304006968,0.0,1.10304006968
 07/02  06:00:00,18.9418726842,0.0922531388371,0.0782673691512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,25.5619368993,2.21535503854,4.57522968457,0.0,2.68041601173,16.0824960704,1.10298812057,0.0,1.10298812057
 07/02  08:00:00,27.7994850637,2.10053257308,6.92760031445,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,32.3177134416,2.66847859714,10.8778826683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,29.5484700566,1.86124863357,8.91586924681,0.0,2.68041601173,16.0824960704,1.10299031285,0.0,1.10299031285
 07/02  11:00:00,23.6111574808,0.793832324068,4.04597298054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,24.9383632291,1.00868287094,5.15832818194,0.0,2.68041601173,16.0824960704,1.10305860925,0.0,1.10305860925
 07/02  13:00:00,20.0082705879,0.182065615166,1.05485279654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,24.2962855025,0.794645878238,4.73028744808,0.0,2.68041601173,16.0824960704,1.10307129645,0.0,1.10307129645
 07/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,35.6045868965,2.25717827491,14.5760564454,0.0,2.68041601173,16.0824960704,1.10299357105,0.0,1.10299357105
 07/02  17:00:00,33.1746654527,2.07510252021,12.3282107563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,35.48576612,2.66614995121,14.0482639926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,30.1978632626,2.06675791802,9.35975316838,0.0,2.68041601173,16.0824960704,1.10298807955,0.0,1.10298807955
 07/02  20:00:00,30.4315115973,1.43179655971,5.29369619472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304412042,0.0,1.10304412042
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293688557,0.0,1.10293688557
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297244681,0.0,1.10297244681
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303273698,0.0,1.10303273698
 07/03  06:00:00,37.2492939629,3.26585640368,0.0,7.17083734788,5.36083202345,21.4433280938,1.10308017259,0.0,1.10308017259
 07/03  07:00:00,57.0580221608,3.1956740006,0.747621466164,4.34200089728,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,129.461093848,3.821550928,6.44789119042,0.532411037266,48.2474882111,70.4033123869,2.18807145755,0.0,2.18807145755
 07/03  09:00:00,125.479699946,3.79789708135,11.3703518642,0.000781736529748,48.2474882111,62.0547409583,2.18839528042,0.0,2.18839528042
 07/03  10:00:00,125.638839405,3.64503076446,13.6097327836,0.0,48.2474882111,60.1281475517,1.10419295201,0.0,1.10419295201
 07/03  11:00:00,130.226514101,3.58883783302,16.3270070047,0.0,48.2474882111,62.0547409583,2.18917905672,0.0,2.18917905672
 07/03  12:00:00,134.229714695,3.71278348353,20.7506104545,0.0,48.2474882111,61.5103924513,3.27499072908,0.0,3.27499072908
 07/03  13:00:00,143.730245879,4.41587029878,27.3982118114,0.0,48.2474882111,63.6602354638,2.18984255233,0.0,2.18984255233
 07/03  14:00:00,141.940220108,4.52039108785,29.0357531634,0.0,48.2474882111,60.1281475517,2.18842296521,0.0,2.18842296521
 07/03  15:00:00,146.009648701,5.02444783906,32.6011250049,0.0,48.2474882111,60.1281475517,1.10403587339,0.0,1.10403587339
 07/03  16:00:00,156.615096395,6.1151683908,39.2259620373,0.0,48.2474882111,63.0180376616,2.18872672343,0.0,2.18872672343
 07/03  17:00:00,144.841791716,6.07221324374,38.4405261582,0.0,37.5258241642,62.7947880557,2.18780897943,0.0,2.18780897943
 07/03  18:00:00,98.1402664451,4.44735873136,30.8621285485,0.0,26.8041601173,36.0181789539,1.10363073073,0.0,1.10363073073
 07/03  19:00:00,89.2625940485,4.14275742842,24.8578486636,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,67.6036507739,3.40351037791,15.0859818432,0.0,16.0824960704,28.0885557216,1.10343109397,0.0,1.10343109397
 07/03  21:00:00,70.7288896747,3.24285902544,9.772316243,0.0146181245254,16.0824960704,26.8041601173,1.10322508984,0.0,1.10322508984
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727347,0.0,1.1029727347
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293630839,0.0,1.10293630839
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293469228,0.0,1.10293469228
 07/04  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,19.0643332687,0.184506277674,0.108474814862,0.0,2.68041601173,16.0824960704,1.10297031124,0.0,1.10297031124
 07/04  07:00:00,25.4907830322,2.2399479784,4.47948287759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,29.67393958,2.30671890465,8.59586849918,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,35.1931426292,2.51137022932,13.9104202237,0.0,2.68041601173,16.0824960704,1.10299261287,0.0,1.10299261287
 07/04  10:00:00,35.5427680976,2.23630787264,14.5351080488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,31.8084897988,1.61509771544,11.4220399071,0.0,2.68041601173,16.0824960704,1.1030675274,0.0,1.1030675274
 07/04  12:00:00,29.1347252293,1.1907484861,9.17262456696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,28.3193493855,1.04314346396,8.50485374531,0.0,2.68041601173,16.0824960704,1.10316195866,0.0,1.10316195866
 07/04  14:00:00,29.3720140638,1.13661693405,9.46404495359,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,40.5748660245,2.31446747891,19.4890463693,0.0,2.68041601173,16.0824960704,1.10299108429,0.0,1.10299108429
 07/04  16:00:00,38.9940901993,2.13314279321,18.0895952299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,44.4920548116,2.69496656169,23.0257360737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,39.5559708269,2.17686297034,18.6077556804,0.0,2.68041601173,16.0824960704,1.10299205041,0.0,1.10299205041
 07/04  19:00:00,44.1565763622,2.6960180426,22.6892061434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,38.7234805237,1.84757502071,13.1698866601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301267933,0.0,1.10301267933
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293608688,0.0,1.10293608688
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297065574,0.0,1.10297065574
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296905611,0.0,1.10296905611
 07/05  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,36.4100297521,3.42320591736,5.26125336835,0.91297025499,5.36083202345,21.4433280938,1.10310707781,0.0,1.10310707781
 07/05  07:00:00,65.2456285794,3.45380152938,12.0289805262,0.990120727115,16.0824960704,32.6817896323,1.1035440807,0.0,1.1035440807
 07/05  08:00:00,144.577173444,4.44128285234,21.4766498994,0.0,48.2474882111,70.4033123869,1.10403439253,0.0,1.10403439253
 07/05  09:00:00,141.542710818,4.57028124386,26.6617603104,0.0,48.2474882111,62.0547409583,2.18847908907,0.0,2.18847908907
 07/05  10:00:00,145.909705474,4.6512626433,32.8743669735,0.0,48.2474882111,60.1281475517,2.18862189149,0.0,2.18862189149
 07/05  11:00:00,153.026460093,4.90793661076,37.807854219,0.0,48.2474882111,62.0547409583,2.18936514207,0.0,2.18936514207
 07/05  12:00:00,156.546995899,4.99313154297,41.7875435998,0.0,48.2474882111,61.5103924513,2.18990305732,0.0,2.18990305732
 07/05  13:00:00,167.172860198,6.07653369246,49.180162737,0.0,48.2474882111,63.6602354638,3.27451255149,0.0,3.27451255149
 07/05  14:00:00,164.808895067,6.16713999845,50.2576792121,0.0,48.2474882111,60.1281475517,1.10409924031,0.0,1.10409924031
 07/05  15:00:00,172.362106854,7.14581395492,56.8322170422,0.0,48.2474882111,60.1281475517,2.18817172693,0.0,2.18817172693
 07/05  16:00:00,183.056223612,8.35050287595,63.4317547696,0.0,48.2474882111,63.0180376616,2.18882362023,0.0,2.18882362023
 07/05  17:00:00,167.445885061,7.52244959386,59.5943831535,0.0,37.5258241642,62.7947880557,1.10383059286,0.0,1.10383059286
 07/05  18:00:00,112.098086542,4.76361599513,44.5036913814,0.0,26.8041601173,36.0181789539,1.10359229307,0.0,1.10359229307
 07/05  19:00:00,101.684375981,4.10805464728,37.3143333777,0.0,26.8041601173,33.4493877451,1.10332407266,0.0,1.10332407266
 07/05  20:00:00,83.0230422838,3.5288876752,30.3799960558,0.0,16.0824960704,28.0885557216,1.10339707072,0.0,1.10339707072
 07/05  21:00:00,84.3899221166,3.36990280021,23.3209230347,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297327331,0.0,1.10297327331
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297181646,0.0,1.10297181646
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297100305,0.0,1.10297100305
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308961969,0.0,1.10308961969
 07/06  06:00:00,50.2838276086,3.82270916246,19.6103191456,0.0381990891213,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,72.9004754382,3.22063393925,20.8957084462,0.0114072560729,16.0824960704,32.6817896323,1.10344018807,0.0,1.10344018807
 07/06  08:00:00,151.554693286,4.57155192425,28.3239006698,0.0,48.2474882111,70.4033123869,2.188255223,0.0,2.188255223
 07/06  09:00:00,144.869809678,4.50865680238,30.0504836125,0.0,48.2474882111,62.0547409583,1.104148853,0.0,1.104148853
 07/06  10:00:00,147.363838842,4.93040709496,34.0493558902,0.0,48.2474882111,60.1281475517,2.18847800262,0.0,2.18847800262
 07/06  11:00:00,156.744061184,5.51340230751,40.9199896129,0.0,48.2474882111,62.0547409583,2.1893633077,0.0,2.1893633077
 07/06  12:00:00,155.882533236,5.16736043155,40.9488520478,0.0,48.2474882111,61.5103924513,3.27451455614,0.0,3.27451455614
 07/06  13:00:00,164.739089562,6.35510756778,46.4678182254,0.0,48.2474882111,63.6602354638,2.18959306456,0.0,2.18959306456
 07/06  14:00:00,161.789170335,6.48388497523,46.9212095032,0.0,48.2474882111,60.1281475517,2.1881553335,0.0,2.1881553335
 07/06  15:00:00,163.12687161,6.58891616965,48.1538795835,0.0,48.2474882111,60.1281475517,1.10395273657,0.0,1.10395273657
 07/06  16:00:00,170.690959196,7.70176157615,51.7152316535,0.0,48.2474882111,63.0180376616,2.18881028888,0.0,2.18881028888
 07/06  17:00:00,155.984318099,7.31758864326,48.337677142,0.0,37.5258241642,62.7947880557,1.10377864618,0.0,1.10377864618
 07/06  18:00:00,103.673190785,4.90701773278,35.935393887,0.0,26.8041601173,36.0181789539,1.10359349339,0.0,1.10359349339
 07/06  19:00:00,92.4176106119,4.11990064839,28.0357220071,0.0,26.8041601173,33.4493877451,1.10337217409,0.0,1.10337217409
 07/06  20:00:00,74.412151157,3.42505957077,21.8729330335,0.0,16.0824960704,28.0885557216,1.10341536226,0.0,1.10341536226
 07/06  21:00:00,79.5081860064,3.29309647436,18.5159932503,0.0,16.0824960704,26.8041601173,1.10309014082,0.0,1.10309014082
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296996889,0.0,1.10296996889
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296884408,0.0,1.10296884408
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297035666,0.0,1.10297035666
 07/07  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,34.3905543321,3.43023020001,3.27060829475,0.877115625972,5.36083202345,21.4433280938,1.10309030603,0.0,1.10309030603
 07/07  07:00:00,60.1572314503,3.27369296822,7.13172783035,0.979084854997,16.0824960704,32.6817896323,1.1034482562,0.0,1.1034482562
 07/07  08:00:00,134.849609658,4.70006460883,11.4903043575,0.0,48.2474882111,70.4033123869,1.10421486823,0.0,1.10421486823
 07/07  09:00:00,131.518837239,4.76621044006,16.4419575354,0.0,48.2474882111,62.0547409583,2.18844875132,0.0,2.18844875132
 07/07  10:00:00,133.721140629,4.71588597832,20.6211787942,0.0,48.2474882111,60.1281475517,1.10420888429,0.0,1.10420888429
 07/07  11:00:00,138.859819915,4.84544379961,23.703706852,0.0,48.2474882111,62.0547409583,2.18918576099,0.0,2.18918576099
 07/07  12:00:00,141.015265593,4.84421017783,26.4047346582,0.0,48.2474882111,61.5103924513,3.27493101905,0.0,3.27493101905
 07/07  13:00:00,150.056010929,5.76127243655,32.3785747234,0.0,48.2474882111,63.6602354638,2.18976692998,0.0,2.18976692998
 07/07  14:00:00,148.987413198,5.69947316225,34.9038641785,0.0,48.2474882111,60.1281475517,2.18833742126,0.0,2.18833742126
 07/07  15:00:00,155.148635142,6.31219349586,40.4523657889,0.0,48.2474882111,60.1281475517,1.1039827543,0.0,1.1039827543
 07/07  16:00:00,164.026276486,7.45100986558,45.3013006536,0.0,48.2474882111,63.0180376616,2.18859307324,0.0,2.18859307324
 07/07  17:00:00,151.960472511,7.2968428155,44.3345773815,0.0,37.5258241642,62.7947880557,2.18757411325,0.0,2.18757411325
 07/07  18:00:00,104.051869248,5.03554987232,36.1855402106,0.0,26.8041601173,36.0181789539,1.10356277457,0.0,1.10356277457
 07/07  19:00:00,94.8973551485,4.61997696858,30.0153902234,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,69.0051418382,3.57741415529,16.3135691301,0.0,16.0824960704,28.0885557216,1.10337109494,0.0,1.10337109494
 07/07  21:00:00,73.968022379,3.33878608817,12.9301400091,0.0,16.0824960704,26.8041601173,1.10309411975,0.0,1.10309411975
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296739061,0.0,1.10296739061
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029691601,0.0,1.1029691601
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297030909,0.0,1.10297030909
 07/08  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,41.6394710568,3.48595803907,10.5531857099,0.787727096471,5.36083202345,21.4433280938,1.10310348338,0.0,1.10310348338
 07/08  07:00:00,48.5635837718,3.4813787383,11.9227834103,1.20923899418,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,77.3655810267,3.66795233064,15.2199252685,0.365558483555,26.8041601173,31.2995447326,1.10330398134,0.0,1.10330398134
 07/08  09:00:00,82.6964504989,3.66658468636,18.6070332349,0.0629953259366,26.8041601173,33.5472370403,1.10357336704,0.0,1.10357336704
 07/08  10:00:00,84.4700388405,3.48028683589,21.5932114562,0.0,26.8041601173,32.583940337,1.10353648192,0.0,1.10353648192
 07/08  11:00:00,89.2968880304,3.2745123357,24.3781428386,0.0,26.8041601173,34.8316326447,1.10366592369,0.0,1.10366592369
 07/08  12:00:00,91.2217067923,3.40162606031,27.4602434803,0.0,26.8041601173,33.5472370403,1.10356654796,0.0,1.10356654796
 07/08  13:00:00,90.3645989955,3.5435675609,29.0299853917,0.0,26.8041601173,30.9784458315,1.10349776511,0.0,1.10349776511
 07/08  14:00:00,61.3973500789,3.3755070407,28.6404516181,0.0,8.04124803518,21.3317032909,1.1034183908,0.0,1.1034183908
 07/08  15:00:00,60.9372186308,3.37888256437,29.4613402507,0.0,8.04124803518,20.0473076865,1.1032704447,0.0,1.1032704447
 07/08  16:00:00,59.674365746,3.29180557341,27.9644654558,0.0,8.04124803518,20.3684065876,1.10330624328,0.0,1.10330624328
 07/08  17:00:00,49.7623044276,3.24021365209,25.8241451927,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304740272,0.0,1.10304740272
 07/08  19:00:00,22.9863005135,0.546196845497,3.66875149178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304567079,0.0,1.10304567079
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297065162,0.0,1.10297065162
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296817505,0.0,1.10296817505
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293373514,0.0,1.10293373514
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303742783,0.0,1.10303742783
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292723883,0.0,1.10292723883
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293432285,0.0,1.10293432285
 07/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305995821,0.0,1.10305995821
 07/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301539619,0.0,1.10301539619
 07/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292648114,0.0,1.10292648114
 07/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293419499,0.0,1.10293419499
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293330586,0.0,1.10293330586
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296446855,0.0,1.10296446855
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029692933,0.0,1.1029692933
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030809762,0.0,1.1030809762
 07/10  06:00:00,42.6989826776,3.27430780542,3.30300499279,9.309069668,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,66.0689637788,3.1956740006,4.06389027652,10.036673705,16.0824960704,32.6817896323,1.10348477058,0.0,1.10348477058
 07/10  08:00:00,127.222077395,3.51216970456,2.89658122929,2.15408576924,48.2474882111,70.4033123869,2.18815293554,0.0,2.18815293554
 07/10  09:00:00,115.936950837,3.35878724176,1.83332175913,0.434172572793,48.2474882111,62.0547409583,1.10424920896,0.0,1.10424920896
 07/10  10:00:00,115.371838418,3.3466495356,3.46326255904,0.1778504668,48.2474882111,60.1281475517,2.18842822034,0.0,2.18842822034
 07/10  11:00:00,122.919326221,3.4589138351,9.14974312261,0.0,48.2474882111,62.0547409583,2.18902894561,0.0,2.18902894561
 07/10  12:00:00,125.149579538,3.52027013554,11.855201447,0.00778719867877,48.2474882111,61.5103924513,2.18978727386,0.0,2.18978727386
 07/10  13:00:00,129.60497572,3.59488280711,14.0939291436,0.0,48.2474882111,63.6602354638,3.2744531147,0.0,3.2744531147
 07/10  14:00:00,127.144345611,3.52745202903,15.2328177256,0.0,48.2474882111,60.1281475517,1.10398318312,0.0,1.10398318312
 07/10  15:00:00,129.209673264,3.59864664163,17.2269507654,0.0,48.2474882111,60.1281475517,2.18791333021,0.0,2.18791333021
 07/10  16:00:00,133.214974839,3.79924583086,18.1417630417,0.0,48.2474882111,63.0180376616,2.18891992903,0.0,2.18891992903
 07/10  17:00:00,122.385099291,3.79209176777,18.2639552096,0.0,37.5258241642,62.7947880557,1.10371688469,0.0,1.10371688469
 07/10  18:00:00,82.5051764528,3.1956740006,16.4787232869,0.0,26.8041601173,36.0181789539,1.10362023512,0.0,1.10362023512
 07/10  19:00:00,77.8017439321,3.1956740006,14.344081975,0.0,26.8041601173,33.4493877451,1.10334385544,0.0,1.10334385544
 07/10  20:00:00,67.0702559292,3.1956740006,13.5552603311,1.20516304465,16.0824960704,28.0885557216,1.10341346869,0.0,1.10341346869
 07/10  21:00:00,76.9106669091,3.1956740006,13.2281862934,2.78771033342,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300365075,0.0,1.10300365075
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296808283,0.0,1.10296808283
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296911062,0.0,1.10296911062
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308833809,0.0,1.10308833809
 07/11  06:00:00,44.4934656216,3.26745913738,7.09320251429,7.32020375855,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,68.7163633216,3.1956740006,11.3215125801,5.42645094415,16.0824960704,32.6817896323,1.10343878099,0.0,1.10343878099
 07/11  08:00:00,139.604223065,3.65613603177,16.8739729204,0.414873420763,48.2474882111,70.4033123869,2.188323332,0.0,2.188323332
 07/11  09:00:00,133.457896006,3.68168743701,19.4655393055,0.0,48.2474882111,62.0547409583,1.10411811827,0.0,1.10411811827
 07/11  10:00:00,134.710467081,3.60872612303,22.7176651012,0.0,48.2474882111,60.1281475517,2.18838955787,0.0,2.18838955787
 07/11  11:00:00,141.386117784,3.86480401651,27.2106445042,0.0,48.2474882111,62.0547409583,2.18922669863,0.0,2.18922669863
 07/11  12:00:00,142.10939313,3.94215222474,28.4009201486,0.0,48.2474882111,61.5103924513,2.18997444785,0.0,2.18997444785
