Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  13:00:00,152.176554629,4.81132442553,35.4490664344,0.0,48.2474882111,63.6602354638,3.27472547749,0.0,3.27472547749
 07/11  14:00:00,151.612222796,4.92259303027,38.3055539093,0.0,48.2474882111,60.1281475517,1.10406460076,0.0,1.10406460076
 07/11  15:00:00,155.198589217,5.42021032809,41.3943030316,0.0,48.2474882111,60.1281475517,2.18807627468,0.0,2.18807627468
 07/11  16:00:00,163.065897903,6.45262620758,45.3393057291,0.0,48.2474882111,63.0180376616,2.18908423011,0.0,2.18908423011
 07/11  17:00:00,150.782752987,6.41233638501,44.0413642881,0.0,37.5258241642,62.7947880557,1.10378621909,0.0,1.10378621909
 07/11  18:00:00,104.9310933,4.65178205982,37.4485320749,0.0,26.8041601173,36.0181789539,1.1035688109,0.0,1.1035688109
 07/11  19:00:00,96.1761972342,4.20494567007,31.7092636077,0.0,26.8041601173,33.4493877451,1.10332262806,0.0,1.10332262806
 07/11  20:00:00,73.8517545616,3.40573596284,21.3318600459,0.0,16.0824960704,28.0885557216,1.10338076697,0.0,1.10338076697
 07/11  21:00:00,76.9814574593,3.24452940468,16.0378317729,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030270931,0.0,1.1030270931
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296828708,0.0,1.10296828708
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296698723,0.0,1.10296698723
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308743476,0.0,1.10308743476
 07/12  06:00:00,39.049319111,3.49262568266,8.2114838236,0.532609393367,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,64.6221463134,3.49016449434,11.6797350014,0.679521020833,16.0824960704,32.6817896323,1.1034900517,0.0,1.1034900517
 07/12  08:00:00,141.760042158,4.69494339895,18.4058580671,0.0,48.2474882111,70.4033123869,2.18813577581,0.0,2.18813577581
 07/12  09:00:00,138.63728799,4.7490820264,23.5775366997,0.0,48.2474882111,62.0547409583,1.10417997345,0.0,1.10417997345
 07/12  10:00:00,143.306866373,4.81045181557,30.1123387005,0.0,48.2474882111,60.1281475517,2.18851215981,0.0,2.18851215981
 07/12  11:00:00,149.324649605,5.08776835516,33.9262119862,0.0,48.2474882111,62.0547409583,2.18934837672,0.0,2.18934837672
 07/12  12:00:00,151.675482529,5.04610224404,36.8630595285,0.0,48.2474882111,61.5103924513,3.27440622021,0.0,3.27440622021
 07/12  13:00:00,160.489369615,6.01087665434,42.5623291912,0.0,48.2474882111,63.6602354638,2.18979308081,0.0,2.18979308081
 07/12  14:00:00,156.908923867,6.0292160463,42.4956319639,0.0,48.2474882111,60.1281475517,1.10411046032,0.0,1.10411046032
 07/12  15:00:00,161.442367216,6.65797967793,46.4003116816,0.0,48.2474882111,60.1281475517,2.18816649748,0.0,2.18816649748
 07/12  16:00:00,171.004072171,7.69943154875,52.0306746558,0.0,48.2474882111,63.0180376616,2.18887155634,0.0,2.18887155634
 07/12  17:00:00,158.086922884,7.48767830046,50.2701922695,0.0,37.5258241642,62.7947880557,1.10382277289,0.0,1.10382277289
 07/12  18:00:00,107.780184268,5.23693387909,39.712471224,0.0,26.8041601173,36.0181789539,1.10360126275,0.0,1.10360126275
 07/12  19:00:00,101.254161403,4.74340039129,36.248773055,0.0,26.8041601173,33.4493877451,1.10334840542,0.0,1.10334840542
 07/12  20:00:00,78.1563444435,3.62735911978,25.414826771,0.0,16.0824960704,28.0885557216,1.103406953,0.0,1.103406953
 07/12  21:00:00,79.7384526606,3.3426664848,18.6966898941,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303679944,0.0,1.10303679944
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296776165,0.0,1.10296776165
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296849495,0.0,1.10296849495
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312337197,0.0,1.10312337197
 07/13  06:00:00,39.9391680416,3.54564120984,8.98187904407,0.599047576306,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,62.5441811558,3.50007004343,9.39667219155,0.874713124039,16.0824960704,32.6817896323,1.10344931611,0.0,1.10344931611
 07/13  08:00:00,138.102931517,4.90300485397,14.5406859707,0.0,48.2474882111,70.4033123869,2.18805298045,0.0,2.18805298045
 07/13  09:00:00,134.184837615,4.89501708795,18.9791512635,0.0,48.2474882111,62.0547409583,1.10420872802,0.0,1.10420872802
 07/13  10:00:00,135.889322753,4.84173923861,22.6635076577,0.0,48.2474882111,60.1281475517,2.1885633046,0.0,2.1885633046
 07/13  11:00:00,141.332430071,5.00835012478,26.0134106823,0.0,48.2474882111,62.0547409583,2.18870738465,0.0,2.18870738465
 07/13  12:00:00,143.405701443,4.96555714278,28.6738235433,0.0,48.2474882111,61.5103924513,3.27446260958,0.0,3.27446260958
 07/13  13:00:00,154.142974048,5.83896121635,36.3878490626,0.0,48.2474882111,63.6602354638,2.18982430951,0.0,2.18982430951
 07/13  14:00:00,154.177928532,5.82533571148,39.9685169641,0.0,48.2474882111,60.1281475517,1.10412299691,0.0,1.10412299691
 07/13  15:00:00,157.174349329,6.47121548216,42.3190579895,0.0,48.2474882111,60.1281475517,2.18819092777,0.0,2.18819092777
 07/13  16:00:00,164.987258833,7.460836157,46.2524567097,0.0,48.2474882111,63.0180376616,2.18861830027,0.0,2.18861830027
 07/13  17:00:00,155.319438508,7.22101626004,47.7693699341,0.0,37.5258241642,62.7947880557,1.10368624851,0.0,1.10368624851
 07/13  18:00:00,106.655513856,4.88456475443,38.940169936,0.0,26.8041601173,36.0181789539,1.10360585611,0.0,1.10360585611
 07/13  19:00:00,99.0852532154,4.30661866886,34.5166465901,0.0,26.8041601173,33.4493877451,1.10335144729,0.0,1.10335144729
 07/13  20:00:00,77.133454394,3.47191652065,22.0800459872,0.0,16.0824960704,28.0885557216,1.10348649759,0.0,1.10348649759
 07/13  21:00:00,75.5449257458,3.31376398607,14.5320654781,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304663742,0.0,1.10304663742
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296683723,0.0,1.10296683723
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296804792,0.0,1.10296804792
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312290215,0.0,1.10312290215
 07/14  06:00:00,34.9385065091,3.45405558691,3.62008705483,1.05176365598,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,61.5469401524,3.42149232781,8.08458339673,1.26813863115,16.0824960704,32.6817896323,1.10344902064,0.0,1.10344902064
 07/14  08:00:00,140.329764788,4.82125093256,16.8492731631,0.0,48.2474882111,70.4033123869,2.18804604183,0.0,2.18804604183
 07/14  09:00:00,137.585017561,4.88799043004,22.3863578678,0.0,48.2474882111,62.0547409583,1.10420262927,0.0,1.10420262927
 07/14  10:00:00,140.149759712,4.86646545892,26.8992183965,0.0,48.2474882111,60.1281475517,2.18854658298,0.0,2.18854658298
 07/14  11:00:00,148.621013908,5.06575591403,33.2445887303,0.0,48.2474882111,62.0547409583,2.18868428659,0.0,2.18868428659
 07/14  12:00:00,151.637635729,5.14800510373,36.7233098692,0.0,48.2474882111,61.5103924513,3.27441297609,0.0,3.27441297609
 07/14  13:00:00,161.706678456,6.28445871121,43.5060559758,0.0,48.2474882111,63.6602354638,2.18978176104,0.0,2.18978176104
 07/14  14:00:00,159.222301221,6.24908496033,44.5891404036,0.0,48.2474882111,60.1281475517,1.10410334859,0.0,1.10410334859
 07/14  15:00:00,163.872518409,6.97707585336,48.5113666991,0.0,48.2474882111,60.1281475517,2.18814422926,0.0,2.18814422926
 07/14  16:00:00,172.47209998,8.09932196702,53.0988120467,0.0,48.2474882111,63.0180376616,2.18883361086,0.0,2.18883361086
 07/14  17:00:00,160.469559969,7.84070396804,52.2998036868,0.0,37.5258241642,62.7947880557,1.103804323,0.0,1.103804323
 07/14  18:00:00,112.043428028,5.44804391804,43.7646049448,0.0,26.8041601173,36.0181789539,1.10358290085,0.0,1.10358290085
 07/14  19:00:00,101.099513027,4.91403132842,35.9234937416,0.0,26.8041601173,33.4493877451,1.10333232913,0.0,1.10333232913
 07/14  20:00:00,77.8158266871,3.67172531556,22.5626094854,0.0,16.0824960704,28.0885557216,1.10346025175,0.0,1.10346025175
 07/14  21:00:00,79.6496910782,3.39058451694,18.5600102795,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302602892,0.0,1.10302602892
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296794932,0.0,1.10296794932
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296398938,0.0,1.10296398938
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310627484,0.0,1.10310627484
 07/15  06:00:00,39.6865493497,3.44972685624,8.59967642174,0.824545860342,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,52.3298398417,3.49538794571,15.858137422,1.02613184508,5.36083202345,26.5809105114,1.10318099528,0.0,1.10318099528
 07/15  08:00:00,83.8452057009,3.709984884,21.7850052516,0.238070621302,26.8041601173,31.2995447326,1.10330816238,0.0,1.10330816238
 07/15  09:00:00,89.6654597896,3.66490031951,25.6407222184,0.0,26.8041601173,33.5472370403,1.10357975389,0.0,1.10357975389
 07/15  10:00:00,90.3774505279,3.54671769641,27.4341922831,0.0,26.8041601173,32.583940337,1.10349069293,0.0,1.10349069293
 07/15  11:00:00,95.1196088856,3.48257626359,29.9927997659,0.0,26.8041601173,34.8316326447,1.10367637218,0.0,1.10367637218
 07/15  12:00:00,99.9205630229,3.78802482611,35.7727009451,0.0,26.8041601173,33.5472370403,1.10347342663,0.0,1.10347342663
 07/15  13:00:00,101.910412475,4.07196501797,40.047401414,0.0,26.8041601173,30.9784458315,1.10351982591,0.0,1.10351982591
 07/15  14:00:00,70.7268170524,3.72732841799,37.6180972143,0.0,8.04124803518,21.3317032909,1.10335820153,0.0,1.10335820153
 07/15  15:00:00,71.7110007511,3.72834072103,39.8856642143,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,74.7564844635,3.94042749175,42.3979622549,0.0,8.04124803518,20.3684065876,1.10330967579,0.0,1.10330967579
 07/15  17:00:00,63.9037828043,3.79481722796,39.4110199936,0.0,2.68041601173,18.0090894769,1.10304002297,0.0,1.10304002297
 07/15  18:00:00,29.6733551665,1.06281442298,9.83918856734,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,23.6338768962,0.455164037914,4.40736068208,0.0,2.68041601173,16.0824960704,1.10309994903,0.0,1.10309994903
 07/15  20:00:00,31.6739052202,0.546196845497,4.95435619854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312180404,0.0,1.10312180404
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296767205,0.0,1.10296767205
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293229926,0.0,1.10293229926
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298837123,0.0,1.10298837123
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,22.71604515,0.733143785679,3.21154918815,0.0,2.68041601173,16.0824960704,1.10296401863,0.0,1.10296401863
 07/16  08:00:00,20.7856951451,0.36657189284,1.64777107609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,25.8337861869,1.06330255549,5.99913145525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,24.2989425756,0.733143785679,4.79444661373,0.0,2.68041601173,16.0824960704,1.10297640961,0.0,1.10297640961
 07/16  11:00:00,21.5803401469,0.36657189284,2.44241607784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300460424,0.0,1.10300460424
 07/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,19.3343328109,0.0910328075828,0.471947827172,0.0,2.68041601173,16.0824960704,1.10278394603,0.0,1.10278394603
 07/16  15:00:00,34.7656412491,2.23135652163,13.7629325513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,36.6015568593,2.19873446024,15.6314702228,0.0,2.68041601173,16.0824960704,1.10298824811,0.0,1.10298824811
 07/16  17:00:00,39.0621694617,2.50488376149,17.785933524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,37.1764554078,2.32504126535,16.0800619662,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,37.5272830569,2.50840011207,16.2475307686,0.0,2.68041601173,16.0824960704,1.10298298502,0.0,1.10298298502
 07/16  20:00:00,34.1810485694,1.19196881736,6.81572757589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303333293,0.0,1.10303333293
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292765739,0.0,1.10292765739
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296595555,0.0,1.10296595555
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030742978,0.0,1.1030742978
 07/17  06:00:00,33.0076082452,3.35484892654,0.89751334032,1.94264576696,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,59.8584935267,3.31832083045,5.90725993639,1.86018696318,16.0824960704,32.6817896323,1.10334603166,0.0,1.10334603166
 07/17  08:00:00,136.922367614,4.28885935083,13.9453978369,0.0288697341977,48.2474882111,70.4033123869,2.18807346772,0.0,2.18807346772
 07/17  09:00:00,135.4964942,4.3222468108,20.8635781252,0.0,48.2474882111,62.0547409583,1.10420801623,0.0,1.10420801623
 07/17  10:00:00,137.455532358,4.27338373958,24.7980727618,0.0,48.2474882111,60.1281475517,2.18854345752,0.0,2.18854345752
 07/17  11:00:00,143.262543818,4.49747993113,28.4543946235,0.0,48.2474882111,62.0547409583,2.18866392106,0.0,2.18866392106
 07/17  12:00:00,144.385974255,4.62118971562,29.9984637829,0.0,48.2474882111,61.5103924513,3.27434151806,0.0,3.27434151806
 07/17  13:00:00,154.068211302,5.62537521049,36.5266723228,0.0,48.2474882111,63.6602354638,2.18970901832,0.0,2.18970901832
 07/17  14:00:00,152.635943851,5.62332021181,38.6285477824,0.0,48.2474882111,60.1281475517,1.10406857148,0.0,1.10406857148
 07/17  15:00:00,157.036669962,6.2953253439,42.3572687616,0.0,48.2474882111,60.1281475517,2.18806450574,0.0,2.18806450574
 07/17  16:00:00,165.837927595,7.38312629262,47.1808353354,0.0,48.2474882111,63.0180376616,2.18902327553,0.0,2.18902327553
 07/17  17:00:00,155.00011589,7.27601178699,47.3950517887,0.0,37.5258241642,62.7947880557,1.1037552155,0.0,1.1037552155
 07/17  18:00:00,107.708149093,5.25052149775,39.6268484302,0.0,26.8041601173,36.0181789539,1.1035358083,0.0,1.1035358083
 07/17  19:00:00,97.803509919,4.6600918759,32.8814300867,0.0,26.8041601173,33.4493877451,1.10336101556,0.0,1.10336101556
 07/17  20:00:00,77.5044006942,3.55436781733,22.3685409908,0.0,16.0824960704,28.0885557216,1.10342909621,0.0,1.10342909621
 07/17  21:00:00,78.575288731,3.34276678341,17.5334256659,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300777792,0.0,1.10300777792
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029664894,0.0,1.1029664894
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296496428,0.0,1.10296496428
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306774959,0.0,1.10306774959
 07/18  06:00:00,39.0618037879,3.43926173239,7.9506371643,0.859304679878,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,68.1206122523,3.4604866744,14.9122481219,0.975151659265,16.0824960704,32.6817896323,1.10343192317,0.0,1.10343192317
 07/18  08:00:00,146.698591871,4.83145701919,23.2078941598,0.0,48.2474882111,70.4033123869,2.1881576741,0.0,2.1881576741
 07/18  09:00:00,146.146896264,4.93036353108,30.9058634694,0.0,48.2474882111,62.0547409583,1.10430427807,0.0,1.10430427807
 07/18  10:00:00,153.473712002,4.98252594959,40.1071101957,0.0,48.2474882111,60.1281475517,2.18850143231,0.0,2.18850143231
 07/18  11:00:00,159.814737515,5.31980895562,44.1842592959,0.0,48.2474882111,62.0547409583,2.18904897361,0.0,2.18904897361
 07/18  12:00:00,160.965389523,5.45815729286,45.740911474,0.0,48.2474882111,61.5103924513,2.18974701726,0.0,2.18974701726
 07/18  13:00:00,171.271588725,6.60905672385,52.7463682322,0.0,48.2474882111,63.6602354638,3.27438331657,0.0,3.27438331657
 07/18  14:00:00,171.229351861,6.71897021288,56.1263057912,0.0,48.2474882111,60.1281475517,1.10411646334,0.0,1.10411646334
 07/18  15:00:00,177.418519646,7.69713128093,61.3373125084,0.0,48.2474882111,60.1281475517,2.18814870917,0.0,2.18814870917
 07/18  16:00:00,185.893495282,8.85330504372,65.7662242715,0.0,48.2474882111,63.0180376616,2.18870537669,0.0,2.18870537669
 07/18  17:00:00,173.709749875,8.44989285493,64.9308047059,0.0,37.5258241642,62.7947880557,1.10376399796,0.0,1.10376399796
 07/18  18:00:00,124.07313235,5.85748643124,55.3848667537,0.0,26.8041601173,36.0181789539,1.10352172808,0.0,1.10352172808
 07/18  19:00:00,115.732523226,5.30232342123,50.1682118486,0.0,26.8041601173,33.4493877451,1.10333095777,0.0,1.10333095777
 07/18  20:00:00,87.7657644053,3.79847904501,32.3857934742,0.0,16.0824960704,28.0885557216,1.10340064614,0.0,1.10340064614
 07/18  21:00:00,84.8664786338,3.41244227647,23.7549400756,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029658125,0.0,1.1029658125
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029664955,0.0,1.1029664955
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296534804,0.0,1.10296534804
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312372234,0.0,1.10312372234
 07/19  06:00:00,46.6774111429,3.86950378016,15.8899311276,0.105376023779,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,71.2401045705,3.62818013972,18.6328839277,0.206314706296,16.0824960704,32.6817896323,1.10343447402,0.0,1.10343447402
 07/19  08:00:00,150.470673852,5.76200808057,26.0494250797,0.0,48.2474882111,70.4033123869,1.10412935112,0.0,1.10412935112
 07/19  09:00:00,146.389000423,5.84920335735,30.2291278021,0.0,48.2474882111,62.0547409583,2.18836352146,0.0,2.18836352146
 07/19  10:00:00,150.501575679,5.86856521777,36.2489346044,0.0,48.2474882111,60.1281475517,2.18841523667,0.0,2.18841523667
 07/19  11:00:00,157.798272115,6.11682168609,41.3707811656,0.0,48.2474882111,62.0547409583,2.18928844306,0.0,2.18928844306
 07/19  12:00:00,160.192388205,6.08814674929,44.3379206991,0.0,48.2474882111,61.5103924513,2.18971875331,0.0,2.18971875331
 07/19  13:00:00,171.378075292,7.2065251367,52.2553863862,0.0,48.2474882111,63.6602354638,2.18950533386,0.0,2.18950533386
 07/19  14:00:00,170.198698288,7.20993199647,54.6046904348,0.0,48.2474882111,60.1281475517,2.18842121145,0.0,2.18842121145
 07/19  15:00:00,176.540791621,8.1399018542,60.0168139098,0.0,48.2474882111,60.1281475517,1.10390825291,0.0,1.10390825291
 07/19  16:00:00,186.11179732,9.29773154604,65.5400998073,0.0,48.2474882111,63.0180376616,2.18877794176,0.0,2.18877794176
 07/19  17:00:00,173.373326955,8.77207644298,64.2721981978,0.0,37.5258241642,62.7947880557,2.18778947397,0.0,2.18778947397
 07/19  18:00:00,121.897877884,6.07055142606,52.9965472931,0.0,26.8041601173,36.0181789539,1.10359951046,0.0,1.10359951046
 07/19  19:00:00,111.270755067,5.23735139821,45.7714157127,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,85.6101739889,3.79274099779,30.235941105,0.0,16.0824960704,28.0885557216,1.10339365889,0.0,1.10339365889
 07/19  21:00:00,80.9338313204,3.42835251232,19.8063825264,0.0,16.0824960704,26.8041601173,1.10310037185,0.0,1.10310037185
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296636784,0.0,1.10296636784
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296564164,0.0,1.10296564164
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296441261,0.0,1.10296441261
 07/20  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,45.9434548007,3.80252283413,15.1163774007,0.211954354493,5.36083202345,21.4433280938,1.1030817052,0.0,1.1030817052
 07/20  07:00:00,69.8434664402,3.60249043869,17.1601723397,0.30807786505,16.0824960704,32.6817896323,1.10349181535,0.0,1.10349181535
 07/20  08:00:00,150.355446096,5.62619084568,26.0700145581,0.0,48.2474882111,70.4033123869,1.10415553309,0.0,1.10415553309
 07/20  09:00:00,146.605317832,5.69600735893,30.5986412093,0.0,48.2474882111,62.0547409583,2.18820559264,0.0,2.18820559264
 07/20  10:00:00,152.247024055,5.73514387393,38.1278043239,0.0,48.2474882111,60.1281475517,2.18849310355,0.0,2.18849310355
 07/20  11:00:00,158.177095201,5.94733615988,41.9190897774,0.0,48.2474882111,62.0547409583,2.18887785093,0.0,2.18887785093
 07/20  12:00:00,159.884581878,5.87514129859,44.2431198225,0.0,48.2474882111,61.5103924513,2.18967569129,0.0,2.18967569129
 07/20  13:00:00,170.793066237,6.9717483099,51.905154158,0.0,48.2474882111,63.6602354638,2.18968191021,0.0,2.18968191021
 07/20  14:00:00,169.671113887,7.06785140473,54.2191866249,0.0,48.2474882111,60.1281475517,2.18814377005,0.0,2.18814377005
 07/20  15:00:00,175.039222216,7.97959189745,58.6755544614,0.0,48.2474882111,60.1281475517,1.10390197475,0.0,1.10390197475
 07/20  16:00:00,184.74509662,9.1342522385,64.3368784151,0.0,48.2474882111,63.0180376616,2.18861833627,0.0,2.18861833627
 07/20  17:00:00,172.891115174,8.64567364764,63.9163892126,0.0,37.5258241642,62.7947880557,1.10375603645,0.0,1.10375603645
 07/20  18:00:00,119.018527023,5.84722737426,50.3405204832,0.0,26.8041601173,36.0181789539,1.10360804907,0.0,1.10360804907
 07/20  19:00:00,109.629963492,5.21659206457,44.1513834714,0.0,26.8041601173,33.4493877451,1.10342193891,0.0,1.10342193891
 07/20  20:00:00,84.4161607084,3.78810780004,29.0465610223,0.0,16.0824960704,28.0885557216,1.10344522118,0.0,1.10344522118
 07/20  21:00:00,78.5251334697,3.41853789261,17.4074992954,0.0,16.0824960704,26.8041601173,1.10307704757,0.0,1.10307704757
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296435081,0.0,1.10296435081
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296586286,0.0,1.10296586286
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296494773,0.0,1.10296494773
 07/21  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,39.0830659899,3.60130590588,8.07124728887,0.597912583736,5.36083202345,21.4433280938,1.10307371542,0.0,1.10307371542
 07/21  07:00:00,66.5734027502,3.57830855875,13.5965598515,0.62580854324,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,147.114997444,5.37662996231,23.0791267897,0.0,48.2474882111,70.4033123869,2.18786421114,0.0,2.18786421114
 07/21  09:00:00,148.124403756,5.49697048499,32.3167640075,0.0,48.2474882111,62.0547409583,2.18825779211,0.0,2.18825779211
 07/21  10:00:00,153.016691979,5.6139111785,39.0187049435,0.0,48.2474882111,60.1281475517,1.1043190563,0.0,1.1043190563
 07/21  11:00:00,161.774047021,5.92457896289,45.5387987942,0.0,48.2474882111,62.0547409583,2.18884647631,0.0,2.18884647631
 07/21  12:00:00,168.057946623,6.04892321025,52.2427026562,0.0,48.2474882111,61.5103924513,3.27457360737,0.0,3.27457360737
 07/21  13:00:00,181.427373678,7.37390314973,62.1373067592,0.0,48.2474882111,63.6602354638,2.18951946239,0.0,2.18951946239
 07/21  14:00:00,180.393714299,7.52926275161,64.4803756905,0.0,48.2474882111,60.1281475517,1.10412394562,0.0,1.10412394562
 07/21  15:00:00,185.693050426,8.5067375036,68.8022370653,0.0,48.2474882111,60.1281475517,2.18816173725,0.0,2.18816173725
 07/21  16:00:00,194.746613369,9.81744135043,73.6552060519,0.0,48.2474882111,63.0180376616,2.18880800462,0.0,2.18880800462
 07/21  17:00:00,184.143224148,9.48754720675,74.3266246274,0.0,37.5258241642,62.7947880557,1.10378663128,0.0,1.10378663128
 07/21  18:00:00,131.803517959,6.53616837342,62.43657042,0.0,26.8041601173,36.0181789539,1.10356197005,0.0,1.10356197005
 07/21  19:00:00,117.487583235,5.51111931662,51.7144759621,0.0,26.8041601173,33.4493877451,1.10331152177,0.0,1.10331152177
 07/21  20:00:00,89.4302748509,3.93946470211,33.9093182627,0.0,16.0824960704,28.0885557216,1.10344475103,0.0,1.10344475103
 07/21  21:00:00,89.9071383174,3.57168498714,28.6363570485,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300730078,0.0,1.10300730078
 07/21  23:00:00,42.9736248663,0.547033737595,3.49040692906,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296557754,0.0,1.10296557754
 07/22  01:00:00,37.532714416,0.546196845497,3.41116539434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296523066,0.0,1.10296523066
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307112808,0.0,1.10307112808
 07/22  06:00:00,52.9172582788,3.74387434813,22.3553122343,0.00547148502429,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,56.8305803909,3.1956740006,21.476133168,0.208590593377,5.36083202345,26.5809105114,1.10319951783,0.0,1.10319951783
 07/22  08:00:00,82.7880200597,3.21471727295,21.4611578427,0.0,26.8041601173,31.2995447326,1.10333255811,0.0,1.10333255811
 07/22  09:00:00,85.474161685,3.22481610675,21.8895083265,0.0,26.8041601173,33.5472370403,1.10351383828,0.0,1.10351383828
 07/22  10:00:00,85.1467240856,3.25145613792,22.4987273992,0.0,26.8041601173,32.583940337,1.10352122223,0.0,1.10352122223
 07/22  11:00:00,88.2860100854,3.24508352262,23.3966937067,0.0,26.8041601173,34.8316326447,1.10359350317,0.0,1.10359350317
 07/22  12:00:00,90.4856124018,3.24155585874,26.8842192913,0.0,26.8041601173,33.5472370403,1.10349835263,0.0,1.10349835263
 07/22  13:00:00,91.6821687572,3.26270639007,30.6284163242,0.0,26.8041601173,30.9784458315,1.10343439052,0.0,1.10343439052
 07/22  14:00:00,63.2397553717,3.22488691735,30.6334770341,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,62.0858709173,3.21832201538,30.7705530862,0.0,8.04124803518,20.0473076865,1.10331056907,0.0,1.10331056907
 07/22  16:00:00,63.0511681423,3.21693394759,31.4161394779,0.0,8.04124803518,20.3684065876,1.10332788277,0.0,1.10332788277
 07/22  17:00:00,53.0735475345,3.195922125,29.1796798267,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,30.7201545356,1.24397842331,10.7048239361,0.0,2.68041601173,16.0824960704,1.10309296857,0.0,1.10309296857
 07/22  19:00:00,32.5275881003,1.48472298981,12.2715129343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,29.4620951879,0.36657189284,2.92217111887,0.0,2.68041601173,16.0824960704,1.10308376104,0.0,1.10308376104
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309873967,0.0,1.10309873967
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296229284,0.0,1.10296229284
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292855495,0.0,1.10292855495
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307892447,0.0,1.10307892447
 07/23  06:00:00,20.623611989,0.460045362931,1.39221444989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,29.6253370902,2.27930686078,8.57467805327,0.0,2.68041601173,16.0824960704,1.10298350718,0.0,1.10298350718
 07/23  08:00:00,32.8768232943,2.49668335366,11.6087877645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,34.1766733064,2.32574724079,13.0795738894,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,37.8155846023,2.48955003963,16.5546823865,0.0,2.68041601173,16.0824960704,1.10298297389,0.0,1.10298297389
 07/23  11:00:00,27.5911654454,1.10069194352,7.71912132567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,28.0738274634,1.09971567852,8.20275960866,0.0,2.68041601173,16.0824960704,1.10303700468,0.0,1.10303700468
 07/23  13:00:00,31.5954323381,1.46466046302,11.3594196989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,30.0627633476,1.2690498216,10.0223613498,0.0,2.68041601173,16.0824960704,1.10306608103,0.0,1.10306608103
 07/23  15:00:00,38.3120327464,2.09898188303,17.4416986872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,42.382442517,2.50287041345,21.1082199274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,41.4937770388,2.36224928138,20.3601755813,0.0,2.68041601173,16.0824960704,1.10298618779,0.0,1.10298618779
 07/23  18:00:00,42.9154305158,2.52699893385,21.6170794057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,40.8286904835,2.32580555999,19.7315327473,0.0,2.68041601173,16.0824960704,1.1029856526,0.0,1.1029856526
 07/23  20:00:00,37.763409427,1.43179655971,10.1582606911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293863076,0.0,1.10293863076
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293033259,0.0,1.10293033259
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275697,0.0,1.10296275697
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311523269,0.0,1.10311523269
 07/24  06:00:00,34.0248585902,3.36162655327,2.31335918749,1.53727263811,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,63.6383417056,3.41136898629,9.85371449389,1.60053242873,16.0824960704,32.6817896323,1.10350157402,0.0,1.10350157402
 07/24  08:00:00,138.835843779,4.29952212528,15.8685054528,0.00857550884397,48.2474882111,70.4033123869,2.18798771324,0.0,2.18798771324
 07/24  09:00:00,134.598824743,4.30528823522,19.9828672448,0.0,48.2474882111,62.0547409583,1.10420493869,0.0,1.10420493869
 07/24  10:00:00,138.666033581,4.30700507065,25.974952653,0.0,48.2474882111,60.1281475517,2.18828710006,0.0,2.18828710006
 07/24  11:00:00,147.762678407,4.61152220808,32.8404869358,0.0,48.2474882111,62.0547409583,2.18879582109,0.0,2.18879582109
 07/24  12:00:00,150.912723274,4.74345384014,36.4029486772,0.0,48.2474882111,61.5103924513,2.18978561794,0.0,2.18978561794
 07/24  13:00:00,160.417228404,5.71503898629,42.7860256489,0.0,48.2474882111,63.6602354638,2.18954649041,0.0,2.18954649041
 07/24  14:00:00,157.968892865,5.69596493213,43.8888520761,0.0,48.2474882111,60.1281475517,2.18844632357,0.0,2.18844632357
 07/24  15:00:00,161.58644049,6.3330511407,46.8693134924,0.0,48.2474882111,60.1281475517,2.18781057494,0.0,2.18781057494
 07/24  16:00:00,170.941247764,7.4018689976,52.2654127994,0.0,48.2474882111,63.0180376616,1.10444797978,0.0,1.10444797978
 07/24  17:00:00,160.757008475,7.31872059543,53.109235566,0.0,37.5258241642,62.7947880557,2.18776652595,0.0,2.18776652595
 07/24  18:00:00,110.694963871,5.13629182983,42.7278928759,0.0,26.8041601173,36.0181789539,1.10358458402,0.0,1.10358458402
 07/24  19:00:00,100.684381524,4.5617980597,35.8605955079,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,79.4133126901,3.52082795029,24.3109928537,0.0,16.0824960704,28.0885557216,1.10337873839,0.0,1.10337873839
 07/24  21:00:00,80.6558872467,3.33385607056,19.6229348944,0.0,16.0824960704,26.8041601173,1.10309097344,0.0,1.10309097344
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296436161,0.0,1.10296436161
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296377005,0.0,1.10296377005
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029647303,0.0,1.1029647303
 07/25  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,37.6334917343,3.44129102363,6.8705969279,0.50900357141,5.36083202345,21.4433280938,1.10304176161,0.0,1.10304176161
 07/25  07:00:00,63.3146030318,3.1956740006,10.851742641,0.494460593419,16.0824960704,32.6817896323,1.10345875576,0.0,1.10345875576
 07/25  08:00:00,140.327287413,4.14276599906,17.5252807222,0.0,48.2474882111,70.4033123869,1.10410332025,0.0,1.10410332025
 07/25  09:00:00,135.808832018,4.56010582683,20.9380569272,0.0,48.2474882111,62.0547409583,2.18835418581,0.0,2.18835418581
 07/25  10:00:00,136.980698782,4.8885740234,23.7080489022,0.0,48.2474882111,60.1281475517,2.18835015863,0.0,2.18835015863
 07/25  11:00:00,144.866630136,5.20844363198,29.3475172403,0.0,48.2474882111,62.0547409583,1.10463836031,0.0,1.10463836031
 07/25  12:00:00,150.677634042,5.28463343754,35.6266798477,0.0,48.2474882111,61.5103924513,3.27464471078,0.0,3.27464471078
 07/25  13:00:00,161.290362539,6.28530386283,43.0888949068,0.0,48.2474882111,63.6602354638,2.18945699711,0.0,2.18945699711
 07/25  14:00:00,159.95909544,6.28751929337,45.2875002893,0.0,48.2474882111,60.1281475517,2.18812131628,0.0,2.18812131628
 07/25  15:00:00,164.63316999,7.06022471755,49.1888694153,0.0,48.2474882111,60.1281475517,1.10397810311,0.0,1.10397810311
 07/25  16:00:00,172.405534093,8.13441684044,52.9971512855,0.0,48.2474882111,63.0180376616,2.1887573186,0.0,2.1887573186
 07/25  17:00:00,161.10693915,7.98111805594,52.79676878,0.0,37.5258241642,62.7947880557,1.10373646269,0.0,1.10373646269
 07/25  18:00:00,111.504460928,5.552011873,43.1216698902,0.0,26.8041601173,36.0181789539,1.10353941039,0.0,1.10353941039
 07/25  19:00:00,102.966628546,4.90428300177,37.8003575882,0.0,26.8041601173,33.4493877451,1.10331563468,0.0,1.10331563468
 07/25  20:00:00,79.2413356131,3.61293675678,21.5795736369,0.0,16.0824960704,28.0885557216,1.1034557572,0.0,1.1034557572
 07/25  21:00:00,73.8902414184,3.36794830892,12.8231968277,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306889843,0.0,1.10306889843
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296436786,0.0,1.10296436786
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296316364,0.0,1.10296316364
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306589292,0.0,1.10306589292
 07/26  06:00:00,32.2413716514,3.41990376411,0.445079963072,1.56378771285,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,60.3835490524,3.45057053924,6.46251569009,1.69773702633,16.0824960704,32.6817896323,1.10343390709,0.0,1.10343390709
 07/26  08:00:00,139.126931579,4.81665611163,15.6358033396,0.0152314357851,48.2474882111,70.4033123869,2.1879489778,0.0,2.1879489778
 07/26  09:00:00,136.688784321,4.81375955229,21.5643555052,0.0,48.2474882111,62.0547409583,1.10412915746,0.0,1.10412915746
 07/26  10:00:00,140.144077939,4.75986523582,27.0001368459,0.0,48.2474882111,60.1281475517,2.1883565043,0.0,2.1883565043
 07/26  11:00:00,150.850603173,5.07650623621,35.4634276738,0.0,48.2474882111,62.0547409583,2.18909503895,0.0,2.18909503895
 07/26  12:00:00,155.176478609,5.23398583103,40.1761720213,0.0,48.2474882111,61.5103924513,2.18974537515,0.0,2.18974537515
 07/26  13:00:00,165.078111823,6.29939207293,46.8625559813,0.0,48.2474882111,63.6602354638,3.27423685478,0.0,3.27423685478
 07/26  14:00:00,165.652794416,6.35823526886,50.9104832902,0.0,48.2474882111,60.1281475517,1.10408452309,0.0,1.10408452309
 07/26  15:00:00,169.946109828,7.05842072409,54.5036132468,0.0,48.2474882111,60.1281475517,2.1880614387,0.0,2.1880614387
 07/26  16:00:00,178.610349924,8.1873204331,59.1490635242,0.0,48.2474882111,63.0180376616,1.10430933234,0.0,1.10430933234
 07/26  17:00:00,167.697485758,7.94743599241,59.4209974516,0.0,37.5258241642,62.7947880557,2.18784873518,0.0,2.18784873518
 07/26  18:00:00,118.884377866,5.64039360818,50.4132050928,0.0,26.8041601173,36.0181789539,1.10357087949,0.0,1.10357087949
 07/26  19:00:00,106.482095196,4.86086481258,41.3592424271,0.0,26.8041601173,33.4493877451,1.10334572173,0.0,1.10334572173
 07/26  20:00:00,84.7971471525,3.59917975783,27.1491421752,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,83.1172010835,3.39673362414,22.0213711777,0.0,16.0824960704,26.8041601173,1.10323610842,0.0,1.10323610842
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296434313,0.0,1.10296434313
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296250133,0.0,1.10296250133
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296435087,0.0,1.10296435087
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,36.2293014355,3.46737879733,5.09957306099,0.849749365846,5.36083202345,21.4433280938,1.10311562163,0.0,1.10311562163
 07/27  07:00:00,64.5267771886,3.46576777717,11.3704062167,0.917877398077,16.0824960704,32.6817896323,1.10344713597,0.0,1.10344713597
 07/27  08:00:00,145.424723714,5.00325311356,21.7622299087,0.0,48.2474882111,70.4033123869,1.10399855018,0.0,1.10399855018
 07/27  09:00:00,143.771143839,5.11824115876,28.3422334163,0.0,48.2474882111,62.0547409583,2.18830281251,0.0,2.18830281251
 07/27  10:00:00,148.936466049,5.29311286347,35.2592773284,0.0,48.2474882111,60.1281475517,2.18832387874,0.0,2.18832387874
 07/27  11:00:00,157.39528768,5.69984358729,41.3847748293,0.0,48.2474882111,62.0547409583,2.18891121884,0.0,2.18891121884
 07/27  12:00:00,161.868129528,5.83671904207,46.2650897289,0.0,48.2474882111,61.5103924513,2.18966975082,0.0,2.18966975082
 07/27  13:00:00,175.643534058,7.12554791775,56.6018223709,0.0,48.2474882111,63.6602354638,2.18964534805,0.0,2.18964534805
 07/27  14:00:00,177.363448122,7.26774946621,61.7116227985,0.0,48.2474882111,60.1281475517,2.1882942652,0.0,2.1882942652
 07/27  15:00:00,183.401734594,8.2134030608,66.8042556762,0.0,48.2474882111,60.1281475517,1.10406210947,0.0,1.10406210947
 07/27  16:00:00,194.060749275,9.54095128397,73.2458320239,0.0,48.2474882111,63.0180376616,2.18892868341,0.0,2.18892868341
 07/27  17:00:00,180.53747043,9.08956791025,71.1188502061,0.0,37.5258241642,62.7947880557,1.10380815733,0.0,1.10380815733
 07/27  18:00:00,128.186379828,6.26208221788,59.0935184446,0.0,26.8041601173,36.0181789539,1.10360386728,0.0,1.10360386728
 07/27  19:00:00,115.344963707,5.15954810677,49.9234276439,0.0,26.8041601173,33.4493877451,1.1033670312,0.0,1.1033670312
 07/27  20:00:00,90.0237995304,3.73676436143,32.2382099495,0.0,16.0824960704,28.0885557216,1.10347155083,0.0,1.10347155083
 07/27  21:00:00,82.6639138233,3.46161485284,21.5032026887,0.0,16.0824960704,26.8041601173,1.10307460509,0.0,1.10307460509
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,41.9269178392,0.546196845497,2.44453679401,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300459092,0.0,1.10300459092
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296336091,0.0,1.10296336091
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030217589,0.0,1.1030217589
 07/28  06:00:00,40.9155543598,3.49876809178,9.99929644354,0.604889613072,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,68.6659120519,3.4051100246,15.8826280714,0.605448159193,16.0824960704,32.6817896323,1.10319641084,0.0,1.10319641084
 07/28  08:00:00,149.84413008,5.10257573128,26.0823136568,0.0,48.2474882111,70.4033123869,2.1879075432,0.0,2.1879075432
 07/28  09:00:00,151.443958402,5.32757547801,35.8057136607,0.0,48.2474882111,62.0547409583,1.10419539226,0.0,1.10419539226
 07/28  10:00:00,157.330584844,5.65268358027,43.2938254068,0.0,48.2474882111,60.1281475517,2.18847996586,0.0,2.18847996586
 07/28  11:00:00,167.655714862,6.22926241305,51.1157831853,0.0,48.2474882111,62.0547409583,2.18921689097,0.0,2.18921689097
 07/28  12:00:00,171.195949159,6.33451254005,55.0951158626,0.0,48.2474882111,61.5103924513,2.18985308609,0.0,2.18985308609
 07/28  13:00:00,183.324376018,7.63335647594,63.7748557733,0.0,48.2474882111,63.6602354638,3.27438761763,0.0,3.27438761763
 07/28  14:00:00,185.419917583,7.84695909308,69.1888826326,0.0,48.2474882111,60.1281475517,1.10394234349,0.0,1.10394234349
 07/28  15:00:00,194.494555098,9.00396204295,77.1065171981,0.0,48.2474882111,60.1281475517,2.18796566641,0.0,2.18796566641
 07/28  16:00:00,204.850283966,10.2943232215,83.281994778,0.0,48.2474882111,63.0180376616,2.18865390732,0.0,2.18865390732
 07/28  17:00:00,186.96870226,9.65498598687,76.9846639589,0.0,37.5258241642,62.7947880557,1.10373398309,0.0,1.10373398309
 07/28  18:00:00,129.161228048,6.33741587738,59.9930330056,0.0,26.8041601173,36.0181789539,1.1034891135,0.0,1.1034891135
 07/28  19:00:00,117.695014404,5.38421961409,52.0488068336,0.0,26.8041601173,33.4493877451,1.10329962135,0.0,1.10329962135
 07/28  20:00:00,93.0943786721,3.84086018573,35.2046932669,0.0,16.0824960704,28.0885557216,1.1033589868,0.0,1.1033589868
 07/28  21:00:00,87.8962841786,3.50563542094,26.691552476,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,42.6358027628,0.546196845497,3.15342171761,0.0,2.68041601173,21.4433280938,1.10296186675,0.0,1.10296186675
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296393574,0.0,1.10296393574
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295995196,0.0,1.10295995196
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,46.91824405,3.54459136331,16.3329919352,0.22806054011,5.36083202345,21.4433280938,1.10313496043,0.0,1.10313496043
 07/29  07:00:00,55.4583092785,3.41972324002,19.7314776041,0.35692580539,5.36083202345,26.5809105114,1.10316397996,0.0,1.10316397996
