Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/29  08:00:00,85.5767220093,3.7470556092,23.7175214561,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/29  09:00:00,91.4587031925,3.82947392092,27.2693920198,0.0,26.8041601173,33.5472370403,1.10341955104,0.0,1.10341955104
 07/29  10:00:00,93.5355011723,3.80809073735,30.3308698866,0.0,26.8041601173,32.583940337,1.10348185785,0.0,1.10348185785
 07/29  11:00:00,99.5840776028,3.85058999215,34.0892547546,0.0,26.8041601173,34.8316326447,1.10366293379,0.0,1.10366293379
 07/29  12:00:00,103.50259108,4.16063433861,38.9821194896,0.0,26.8041601173,33.5472370403,1.10354800614,0.0,1.10354800614
 07/29  13:00:00,104.783971559,4.36980846696,42.6231170491,0.0,26.8041601173,30.9784458315,1.10346370281,0.0,1.10346370281
 07/29  14:00:00,74.9477856461,3.87306166348,41.6933325625,0.0,8.04124803518,21.3317032909,1.1033550399,0.0,1.1033550399
 07/29  15:00:00,74.1892459348,3.93357039131,42.1586797277,0.0,8.04124803518,20.0473076865,1.1032745755,0.0,1.1032745755
 07/29  16:00:00,77.7798257734,4.27047761737,45.0912534392,0.0,8.04124803518,20.3684065876,1.1033031295,0.0,1.1033031295
 07/29  17:00:00,71.1182572829,4.24889222198,46.1714194782,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,44.9939300698,2.43754679803,23.7850310956,0.0,2.68041601173,16.0824960704,1.10310146278,0.0,1.10310146278
 07/29  19:00:00,41.0115012535,2.14221405784,20.0979350195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,46.5184093937,1.80300289738,16.0747209867,0.0,2.68041601173,16.0824960704,1.10308096985,0.0,1.10308096985
 07/29  21:00:00,38.8732871096,0.546196845497,4.75173808793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,35.1394655185,0.182065615166,1.3820477271,0.0,2.68041601173,16.0824960704,1.10296147714,0.0,1.10296147714
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293153397,0.0,1.10293153397
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029278869,0.0,1.1029278869
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,22.6013968459,0.916429732099,2.91361493758,0.0,2.68041601173,16.0824960704,1.10297938262,0.0,1.10297938262
 07/30  07:00:00,32.04023562,2.24391764208,11.0249658017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,37.491275738,2.53385106369,16.1860724981,0.0,2.68041601173,16.0824960704,1.10298306038,0.0,1.10298306038
 07/30  09:00:00,38.1291883549,2.36672800639,16.9911081723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,41.1739612728,2.52309376321,19.8795153334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,38.3863524399,2.06957501761,17.5454252461,0.0,2.68041601173,16.0824960704,1.10305522518,0.0,1.10305522518
 07/30  12:00:00,44.4084654975,2.53820680067,23.0989065206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,41.2635990636,2.13252581593,20.3597210715,0.0,2.68041601173,16.0824960704,1.10311141166,0.0,1.10311141166
 07/30  14:00:00,46.8703496099,2.64581096444,25.4531864692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,40.954785051,1.99288126908,20.1905516058,0.0,2.68041601173,16.0824960704,1.10298604885,0.0,1.10298604885
 07/30  16:00:00,49.4463673722,2.72732017629,27.9476950198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,44.8426381182,2.30998591332,23.7613000287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,50.8325820078,2.82923001532,29.2319998163,0.0,2.68041601173,16.0824960704,1.10298268529,0.0,1.10298268529
 07/30  19:00:00,42.5848561507,2.20088067176,21.6126233027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,52.1332591607,2.33144277216,21.161130879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,37.9105005489,0.485508307108,3.84964006564,0.0,2.68041601173,16.0824960704,1.10302739136,0.0,1.10302739136
 07/30  22:00:00,37.165772227,0.546196845497,3.04422320536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292776547,0.0,1.10292776547
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029633064,0.0,1.1029633064
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029620589,0.0,1.1029620589
 07/31  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,40.0383559062,3.45971719232,9.20429511352,0.561743388962,5.36083202345,21.4433280938,1.10303452145,0.0,1.10303452145
 07/31  07:00:00,67.7748309261,3.38550487191,15.0437459924,0.572854265068,16.0824960704,32.6817896323,1.10342502476,0.0,1.10342502476
 07/31  08:00:00,148.684212216,4.94574695936,25.0792245648,0.0,48.2474882111,70.4033123869,1.10405097334,0.0,1.10405097334
 07/31  09:00:00,149.820769935,5.20153177115,34.3085689002,0.0,48.2474882111,62.0547409583,2.18845880446,0.0,2.18845880446
 07/31  10:00:00,156.492871668,5.59745281496,42.5113429959,0.0,48.2474882111,60.1281475517,1.1041687157,0.0,1.1041687157
 07/31  11:00:00,165.890338923,6.11371082376,49.465958836,0.0,48.2474882111,62.0547409583,2.1889879956,0.0,2.1889879956
 07/31  12:00:00,170.199810334,6.28116989807,54.1523196799,0.0,48.2474882111,61.5103924513,3.27435557615,0.0,3.27435557615
 07/31  13:00:00,181.960739553,7.62426389863,62.4203118854,0.0,48.2474882111,63.6602354638,2.18955024651,0.0,2.18955024651
 07/31  14:00:00,182.399725029,7.8324797458,66.1831694259,0.0,48.2474882111,60.1281475517,2.18790566439,0.0,2.18790566439
 07/31  15:00:00,187.826060853,8.75952032935,70.6824646666,0.0,48.2474882111,60.1281475517,1.10405665288,0.0,1.10405665288
 07/31  16:00:00,198.060700765,9.99262543599,76.7941093624,0.0,48.2474882111,63.0180376616,2.1887551943,0.0,2.1887551943
 07/31  17:00:00,187.159744167,9.69823927441,77.1324525783,0.0,37.5258241642,62.7947880557,1.10375732675,0.0,1.10375732675
 07/31  18:00:00,130.419869963,6.51833420082,61.0707565969,0.0,26.8041601173,36.0181789539,1.10353037921,0.0,1.10353037921
 07/31  19:00:00,111.666305458,4.84031365144,46.5640038504,0.0,26.8041601173,33.4493877451,1.10334888524,0.0,1.10334888524
 07/31  20:00:00,90.8969939938,3.72933504056,33.1188337338,0.0,16.0824960704,28.0885557216,1.10340530606,0.0,1.10340530606
 07/31  21:00:00,87.9231734283,3.51688661611,26.7071905304,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299812972,0.0,1.10299812972
 07/31  23:00:00,42.6054989029,0.54642111275,3.12289359048,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296294393,0.0,1.10296294393
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296300879,0.0,1.10296300879
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030708843,0.0,1.1030708843
 08/01  06:00:00,31.6467283675,3.47777801388,0.443516069065,0.912834073156,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,58.2202402951,3.38701711135,4.97392168735,1.08657569964,16.0824960704,32.6817896323,1.10350168939,0.0,1.10350168939
 08/01  08:00:00,138.614801641,4.98157750518,14.9739834434,0.0,48.2474882111,70.4033123869,2.18796553954,0.0,2.18796553954
 08/01  09:00:00,137.399246305,4.96092559203,22.1276514495,0.0,48.2474882111,62.0547409583,1.10418163518,0.0,1.10418163518
 08/01  10:00:00,140.219278394,5.26804022011,26.5671623171,0.0,48.2474882111,60.1281475517,2.18846487046,0.0,2.18846487046
 08/01  11:00:00,148.742316511,5.7631102545,32.6685369927,0.0,48.2474882111,62.0547409583,2.18897574124,0.0,2.18897574124
 08/01  12:00:00,154.037553335,5.83380774715,38.4374248311,0.0,48.2474882111,61.5103924513,2.18964321225,0.0,2.18964321225
 08/01  13:00:00,163.103788547,6.96416306837,44.2234617093,0.0,48.2474882111,63.6602354638,2.18938298916,0.0,2.18938298916
 08/01  14:00:00,160.110929427,6.71618563597,45.0106679341,0.0,48.2474882111,60.1281475517,2.18846638667,0.0,2.18846638667
 08/01  15:00:00,160.208119453,6.45922594035,45.3648176558,0.0,48.2474882111,60.1281475517,1.10401300582,0.0,1.10401300582
 08/01  16:00:00,168.49943897,7.31269972889,49.9127732742,0.0,48.2474882111,63.0180376616,2.18854545455,0.0,2.18854545455
 08/01  17:00:00,151.427275264,6.01621854441,45.0820044053,0.0,37.5258241642,62.7947880557,1.10382855668,0.0,1.10382855668
 08/01  18:00:00,102.195744912,4.07031321648,35.2946525305,0.0,26.8041601173,36.0181789539,1.103670549,0.0,1.103670549
 08/01  19:00:00,95.8183019612,3.77473782391,31.7815761808,0.0,26.8041601173,33.4493877451,1.10346857954,0.0,1.10346857954
 08/01  20:00:00,82.738585839,3.36326257666,25.3264980429,0.0,16.0824960704,28.0885557216,1.10339725724,0.0,1.10339725724
 08/01  21:00:00,82.5168699715,3.28216985664,21.5356038332,0.0,16.0824960704,26.8041601173,1.10306985781,0.0,1.10306985781
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296164952,0.0,1.10296164952
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296320221,0.0,1.10296320221
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296075461,0.0,1.10296075461
 08/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,44.1863695305,3.52144366178,13.2928279527,0.559497704659,5.36083202345,21.4433280938,1.10303661438,0.0,1.10303661438
 08/02  07:00:00,68.4437738542,3.42284458163,15.6021748316,0.646028644257,16.0824960704,32.6817896323,1.10343680427,0.0,1.10343680427
 08/02  08:00:00,146.818812303,5.15640659097,23.0031650204,0.0,48.2474882111,70.4033123869,1.10414641089,0.0,1.10414641089
 08/02  09:00:00,142.565097771,5.23198156964,27.0224469376,0.0,48.2474882111,62.0547409583,2.18822216528,0.0,2.18822216528
 08/02  10:00:00,146.122303609,5.43552984019,32.3026979124,0.0,48.2474882111,60.1281475517,1.10428250828,0.0,1.10428250828
 08/02  11:00:00,155.043037449,5.80423410774,38.9281340779,0.0,48.2474882111,62.0547409583,2.18873794296,0.0,2.18873794296
 08/02  12:00:00,157.485055246,5.85571512037,41.8630193692,0.0,48.2474882111,61.5103924513,3.27430555447,0.0,3.27430555447
 08/02  13:00:00,168.79952503,7.03341032625,49.8499509344,0.0,48.2474882111,63.6602354638,2.1895973509,0.0,2.1895973509
 08/02  14:00:00,169.102759071,7.01427760072,53.7044056129,0.0,48.2474882111,60.1281475517,1.10400885059,0.0,1.10400885059
 08/02  15:00:00,174.262090156,7.80939692924,58.0686173697,0.0,48.2474882111,60.1281475517,2.18789971418,0.0,2.18789971418
 08/02  16:00:00,183.250304042,8.85946884058,63.116869235,0.0,48.2474882111,63.0180376616,2.18876929783,0.0,2.18876929783
 08/02  17:00:00,170.461870729,8.58717586933,61.5456425459,0.0,37.5258241642,62.7947880557,1.1037813545,0.0,1.1037813545
 08/02  18:00:00,118.660059518,5.70953900307,50.1197413501,0.0,26.8041601173,36.0181789539,1.10353029722,0.0,1.10353029722
 08/02  19:00:00,101.397030366,4.20586837466,36.9291740352,0.0,26.8041601173,33.4493877451,1.10333054634,0.0,1.10333054634
 08/02  20:00:00,85.1568018645,3.46067757962,25.1799657321,0.0,16.0824960704,28.0885557216,1.10339091942,0.0,1.10339091942
 08/02  21:00:00,78.8711661489,3.34429532584,17.8277745413,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296257594,0.0,1.10296257594
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296281426,0.0,1.10296281426
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296182252,0.0,1.10296182252
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310385163,0.0,1.10310385163
 08/03  06:00:00,37.2055162123,3.45267289238,6.04083554852,0.899407560064,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,65.0206128024,3.45350190816,11.7722745162,1.02211058131,16.0824960704,32.6817896323,1.10349498478,0.0,1.10349498478
 08/03  08:00:00,144.09779985,5.06665732893,20.3719018285,0.0,48.2474882111,70.4033123869,1.10405484111,0.0,1.10405484111
 08/03  09:00:00,143.708719436,5.11039623783,28.2876539347,0.0,48.2474882111,62.0547409583,2.18839847812,0.0,2.18839847812
 08/03  10:00:00,149.58579176,5.28804532545,35.9136705775,0.0,48.2474882111,60.1281475517,2.18839700997,0.0,2.18839700997
 08/03  11:00:00,159.07805016,6.00822813627,42.7591527604,0.0,48.2474882111,62.0547409583,2.18896175381,0.0,2.18896175381
 08/03  12:00:00,162.515926482,6.1568123044,46.5927934215,0.0,48.2474882111,61.5103924513,2.18969287429,0.0,2.18969287429
 08/03  13:00:00,172.993306577,7.36825509341,53.7088877147,0.0,48.2474882111,63.6602354638,2.18964879756,0.0,2.18964879756
 08/03  14:00:00,172.970994549,7.47617383461,57.1107448573,0.0,48.2474882111,60.1281475517,2.1882836655,0.0,2.1882836655
 08/03  15:00:00,177.645468904,8.28613928033,60.9752537667,0.0,48.2474882111,60.1281475517,1.10405036642,0.0,1.10405036642
 08/03  16:00:00,183.820068531,9.24794041137,63.2981621533,0.0,48.2474882111,63.0180376616,2.1888834648,0.0,2.1888834648
 08/03  17:00:00,169.1097705,8.74780656888,60.0329116173,0.0,37.5258241642,62.7947880557,1.10378521306,0.0,1.10378521306
 08/03  18:00:00,113.8971372,5.64592320371,45.420434831,0.0,26.8041601173,36.0181789539,1.10358010957,0.0,1.10358010957
 08/03  19:00:00,99.314055851,4.25686454302,34.7952033515,0.0,26.8041601173,33.4493877451,1.10334581277,0.0,1.10334581277
 08/03  20:00:00,88.2268297293,3.53314439803,28.1775267785,0.0,16.0824960704,28.0885557216,1.1033677009,0.0,1.1033677009
 08/03  21:00:00,85.5663249998,3.39535915504,24.4718695631,0.0,16.0824960704,26.8041601173,1.10306276555,0.0,1.10306276555
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296052573,0.0,1.10296052573
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029629615,0.0,1.1029629615
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301321003,0.0,1.10301321003
 08/04  06:00:00,43.9912823156,3.63776713824,13.3227658603,0.21814910563,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,65.5426317565,3.19569647967,12.9291956252,0.645013854925,16.0824960704,32.6817896323,1.10333297204,0.0,1.10333297204
 08/04  08:00:00,137.493734666,4.24370872448,14.5907852494,0.0,48.2474882111,70.4033123869,2.18796728247,0.0,2.18796728247
 08/04  09:00:00,128.731795987,4.16761730812,14.2535094152,0.0,48.2474882111,62.0547409583,1.10412585134,0.0,1.10412585134
 08/04  10:00:00,130.920760096,4.36577945543,18.170904784,0.0,48.2474882111,60.1281475517,2.18832897096,0.0,2.18832897096
 08/04  11:00:00,138.297703099,4.79427070403,23.1927631315,0.0,48.2474882111,62.0547409583,2.18903276404,0.0,2.18903276404
 08/04  12:00:00,138.167093684,4.49996363808,23.9008092889,0.0,48.2474882111,61.5103924513,2.18965033853,0.0,2.18965033853
 08/04  13:00:00,142.097151294,5.4489539868,24.7320335384,0.0,48.2474882111,63.6602354638,3.27435737869,0.0,3.27435737869
 08/04  14:00:00,139.706871572,5.37872837573,25.9440673392,0.0,48.2474882111,60.1281475517,1.10401560243,0.0,1.10401560243
 08/04  15:00:00,142.320554709,5.38083477401,28.5556440783,0.0,48.2474882111,60.1281475517,2.18790824448,0.0,2.18790824448
 08/04  16:00:00,146.315501762,5.49848544599,29.543050349,0.0,48.2474882111,63.0180376616,1.10448304647,0.0,1.10448304647
 08/04  17:00:00,137.005082945,5.74367692346,30.932353708,0.0,37.5258241642,62.7947880557,2.18781462116,0.0,2.18781462116
 08/04  18:00:00,92.4617233267,4.23533589749,25.395608264,0.0,26.8041601173,36.0181789539,1.10348658894,0.0,1.10348658894
 08/04  19:00:00,85.209585876,3.55796975171,21.3896281678,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,78.5532677233,3.25498386219,18.7821253083,0.0,16.0824960704,28.0885557216,1.10338509088,0.0,1.10338509088
 08/04  21:00:00,73.9575193352,3.21006170118,13.0164393378,0.0319220145552,16.0824960704,26.8041601173,1.10309216489,0.0,1.10309216489
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296285398,0.0,1.10296285398
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296096893,0.0,1.10296096893
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296279468,0.0,1.10296279468
 08/05  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,39.3446162791,3.32559032131,6.79098911562,2.4154366308,5.36083202345,21.4433280938,1.10303831808,0.0,1.10303831808
 08/05  07:00:00,49.1591273626,3.22418798001,11.6396178859,2.34513886779,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,78.3151324232,3.53818802089,15.6459295577,1.01886990064,26.8041601173,31.2995447326,1.10333923826,0.0,1.10333923826
 08/05  09:00:00,83.5452506226,3.59936429353,19.2608591367,0.325189940721,26.8041601173,33.5472370403,1.10347607358,0.0,1.10347607358
 08/05  10:00:00,84.1048106305,3.43283454839,21.2754355337,0.0,26.8041601173,32.583940337,1.10342301646,0.0,1.10342301646
 08/05  11:00:00,88.8624743485,3.29393086308,23.9243106293,0.0,26.8041601173,34.8316326447,1.10364993821,0.0,1.10364993821
 08/05  12:00:00,91.8197998842,3.56352183666,27.8964407958,0.0,26.8041601173,33.5472370403,1.10347239117,0.0,1.10347239117
 08/05  13:00:00,92.369991591,3.71205528931,30.8668902588,0.0,26.8041601173,30.9784458315,1.10350358317,0.0,1.10350358317
 08/05  14:00:00,64.1865066928,3.52276853941,31.2823467332,0.0,8.04124803518,21.3317032909,1.10329479208,0.0,1.10329479208
 08/05  15:00:00,65.6912136407,3.50970879443,34.0845090305,0.0,8.04124803518,20.0473076865,1.10322344719,0.0,1.10322344719
 08/05  16:00:00,68.7403296295,3.77576005137,36.5464748613,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,62.3236586053,3.90582908057,37.719883942,0.0,2.68041601173,18.0090894769,1.10305463504,0.0,1.10305463504
 08/05  18:00:00,42.0113756733,2.4002452187,20.8397782785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,34.311651059,1.63232801195,13.9079708709,0.0,2.68041601173,16.0824960704,1.10309775817,0.0,1.10309775817
 08/05  20:00:00,36.0072336399,0.546196845497,4.35301795155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314501172,0.0,1.10314501172
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296276714,0.0,1.10296276714
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292664376,0.0,1.10292664376
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029255972,0.0,1.1029255972
 08/06  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,20.8970774699,0.458825031677,1.666900262,0.0,2.68041601173,16.0824960704,1.10298012243,0.0,1.10298012243
 08/06  07:00:00,31.8426202498,2.31654154434,10.7547265292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,37.1970377834,2.51387490677,15.9118107005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,38.1199411369,2.34600166276,17.0025872979,0.0,2.68041601173,16.0824960704,1.1029839079,0.0,1.1029839079
 08/06  10:00:00,40.5414717394,2.50787445414,19.2622451091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,37.8343741262,2.11326642019,16.9497555298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,39.5405765037,2.1898055692,18.5794187583,0.0,2.68041601173,16.0824960704,1.10306173343,0.0,1.10306173343
 08/06  13:00:00,43.0060522304,2.49704662133,21.7376534328,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,41.8191704376,2.31198040185,20.7358378596,0.0,2.68041601173,16.0824960704,1.10315153452,0.0,1.10315153452
 08/06  15:00:00,43.992666029,2.42054766222,22.8007661906,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,44.0301160445,2.38259713044,22.8761667378,0.0,2.68041601173,16.0824960704,1.10297683132,0.0,1.10297683132
 08/06  17:00:00,46.6410369618,2.60239453888,25.2672902467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,45.1267167428,2.46260531127,23.8927592554,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,43.7620516532,2.4158593554,22.5748401216,0.0,2.68041601173,16.0824960704,1.10297185827,0.0,1.10297185827
 08/06  20:00:00,40.2403119846,0.95211065638,8.18018248538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,37.2667237607,0.455164037914,3.23620754661,0.0,2.68041601173,16.0824960704,1.10308936786,0.0,1.10308936786
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292793236,0.0,1.10292793236
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296263068,0.0,1.10296263068
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302002064,0.0,1.10302002064
 08/07  06:00:00,44.767653015,3.4665858019,14.0017238007,0.486743200939,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,73.0437157434,3.5267072477,20.240174096,0.50410860302,16.0824960704,32.6817896323,1.10320201009,0.0,1.10320201009
 08/07  08:00:00,151.938634601,4.9819470043,28.2974469051,0.0,48.2474882111,70.4033123869,2.18788948904,0.0,2.18788948904
 08/07  09:00:00,150.610518026,5.15993415617,35.1399146068,0.0,48.2474882111,62.0547409583,1.10417464271,0.0,1.10417464271
 08/07  10:00:00,153.66110338,5.41580514134,39.8612223817,0.0,48.2474882111,60.1281475517,2.18841984236,0.0,2.18841984236
 08/07  11:00:00,159.124471091,5.88361698973,42.930184838,0.0,48.2474882111,62.0547409583,2.18912235999,0.0,2.18912235999
 08/07  12:00:00,161.733074556,6.05565004198,45.9111037578,0.0,48.2474882111,61.5103924513,2.18972939363,0.0,2.18972939363
 08/07  13:00:00,174.221897271,7.36718683668,54.9385466655,0.0,48.2474882111,63.6602354638,3.27446718804,0.0,3.27446718804
 08/07  14:00:00,173.229938047,7.33546775549,57.5103944348,0.0,48.2474882111,60.1281475517,1.10404902069,0.0,1.10404902069
 08/07  15:00:00,177.071056033,8.04534977045,60.6416304061,0.0,48.2474882111,60.1281475517,2.18797015057,0.0,2.18797015057
 08/07  16:00:00,184.607252544,8.98342706315,64.3498595136,0.0,48.2474882111,63.0180376616,1.10424812819,0.0,1.10424812819
 08/07  17:00:00,172.154312148,8.55047374061,63.2747860932,0.0,37.5258241642,62.7947880557,2.18786314443,0.0,2.18786314443
 08/07  18:00:00,119.559000802,5.66506847841,51.0631531584,0.0,26.8041601173,36.0181789539,1.10350843996,0.0,1.10350843996
 08/07  19:00:00,103.823375761,4.26021821346,39.3011695913,0.0,26.8041601173,33.4493877451,1.10329268203,0.0,1.10329268203
 08/07  20:00:00,85.4024539121,3.49705704924,25.3892383101,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,77.9446213469,3.35727164176,16.8882534235,0.0,16.0824960704,26.8041601173,1.10309931592,0.0,1.10309931592
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296133937,0.0,1.10296133937
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296236614,0.0,1.10296236614
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296111286,0.0,1.10296111286
 08/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,34.6778716832,3.42433391356,3.26530738287,1.17563017541,5.36083202345,21.4433280938,1.10307064259,0.0,1.10307064259
 08/08  07:00:00,63.887125448,3.39779496371,10.4562888091,1.26031587846,16.0824960704,32.6817896323,1.10345941323,0.0,1.10345941323
 08/08  08:00:00,144.822337097,4.98741266526,21.1756837396,0.0,48.2474882111,70.4033123869,1.10408966311,0.0,1.10408966311
 08/08  09:00:00,145.068929848,5.07004932495,29.6882112597,0.0,48.2474882111,62.0547409583,2.18829787759,0.0,2.18829787759
 08/08  10:00:00,150.388593999,5.29914463807,36.7053735045,0.0,48.2474882111,60.1281475517,1.10419489144,0.0,1.10419489144
 08/08  11:00:00,157.630527228,5.79151052123,41.5283474432,0.0,48.2474882111,62.0547409583,2.18902485082,0.0,2.18902485082
 08/08  12:00:00,159.907569753,5.93519255378,44.206056443,0.0,48.2474882111,61.5103924513,3.27437112592,0.0,3.27437112592
 08/08  13:00:00,169.799056507,7.11950236638,50.7633903713,0.0,48.2474882111,63.6602354638,2.18953839807,0.0,2.18953839807
 08/08  14:00:00,168.082491081,7.05254943159,52.6458657922,0.0,48.2474882111,60.1281475517,1.10398006783,0.0,1.10398006783
 08/08  15:00:00,172.190752696,7.78354929293,56.0231275459,0.0,48.2474882111,60.1281475517,2.18812705758,0.0,2.18812705758
 08/08  16:00:00,181.600904228,8.83755989202,61.4893783689,0.0,48.2474882111,63.0180376616,2.18870552573,0.0,2.18870552573
 08/08  17:00:00,169.183188749,8.625715186,60.2284212486,0.0,37.5258241642,62.7947880557,1.10373315286,0.0,1.10373315286
 08/08  18:00:00,116.634397937,5.76916802239,48.0344507492,0.0,26.8041601173,36.0181789539,1.10350608833,0.0,1.10350608833
 08/08  19:00:00,100.155472127,4.24174091533,35.6517432555,0.0,26.8041601173,33.4493877451,1.10332817863,0.0,1.10332817863
 08/08  20:00:00,85.4538169801,3.49179876091,25.4458596664,0.0,16.0824960704,28.0885557216,1.10337941353,0.0,1.10337941353
 08/08  21:00:00,86.9071915783,3.38411879023,25.8239765064,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296398264,0.0,1.10296398264
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295808976,0.0,1.10295808976
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296234938,0.0,1.10296234938
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311477524,0.0,1.10311477524
 08/09  06:00:00,43.2550189965,3.47671324026,12.4799403357,0.485765209172,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,71.0374508888,3.35934874397,18.4850245042,0.420351843881,16.0824960704,32.6817896323,1.10346692309,0.0,1.10346692309
 08/09  08:00:00,153.31908565,5.22647040674,29.4333745509,0.0,48.2474882111,70.4033123869,2.18785679505,0.0,2.18785679505
 08/09  09:00:00,150.405573043,5.47420370275,34.6207000771,0.0,48.2474882111,62.0547409583,1.10411930609,0.0,1.10411930609
 08/09  10:00:00,153.204162189,5.76894799729,39.0511383348,0.0,48.2474882111,60.1281475517,2.18833089085,0.0,2.18833089085
 08/09  11:00:00,163.102187158,6.27428428276,46.5172336117,0.0,48.2474882111,62.0547409583,2.18911435993,0.0,2.18911435993
 08/09  12:00:00,169.113616643,6.34008889198,53.0072069949,0.0,48.2474882111,61.5103924513,2.18982982474,0.0,2.18982982474
 08/09  13:00:00,183.348633833,7.52853554042,63.903934524,0.0,48.2474882111,63.6602354638,2.18946642135,0.0,2.18946642135
 08/09  14:00:00,187.047574753,7.45767243319,71.2058264628,0.0,48.2474882111,60.1281475517,2.18826933134,0.0,2.18826933134
 08/09  15:00:00,197.845503932,8.26934922677,81.1920788481,0.0,48.2474882111,60.1281475517,1.10391334749,0.0,1.10391334749
 08/09  16:00:00,215.354034719,13.5250345473,90.5550342044,0.0,48.2474882111,63.0180376616,2.18860551251,0.0,2.18860551251
 08/09  17:00:00,209.986873854,17.9888920292,91.6689295103,0.0,37.5258241642,62.7947880557,1.10372761621,0.0,1.10372761621
 08/09  18:00:00,149.260066699,8.66146604206,77.7678214913,0.0,26.8041601173,36.0181789539,1.1036243812,0.0,1.1036243812
 08/09  19:00:00,118.196714272,4.38031450437,53.5544118114,0.0,26.8041601173,33.4493877451,1.10338286052,0.0,1.10338286052
 08/09  20:00:00,98.0975010745,3.55688604354,35.5571231449,0.0,16.0824960704,28.0885557216,1.10339860101,0.0,1.10339860101
 08/09  21:00:00,87.6721421794,3.40107563847,26.5719702592,0.0,16.0824960704,26.8041601173,1.10307350549,0.0,1.10307350549
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296183542,0.0,1.10296183542
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296188971,0.0,1.10296188971
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301923484,0.0,1.10301923484
 08/10  06:00:00,36.005584622,3.47451251304,5.01130691501,0.707164982552,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,62.1518978492,3.37940736656,9.25170563525,0.748059050674,16.0824960704,32.6817896323,1.10318819455,0.0,1.10318819455
 08/10  08:00:00,146.161227936,5.21147141708,22.2905158271,0.0,48.2474882111,70.4033123869,2.18803656368,0.0,2.18803656368
 08/10  09:00:00,147.89494326,5.34494788526,32.2393261115,0.0,48.2474882111,62.0547409583,1.10415497105,0.0,1.10415497105
 08/10  10:00:00,154.853144183,5.64589420361,40.8231741229,0.0,48.2474882111,60.1281475517,2.18837855352,0.0,2.18837855352
 08/10  11:00:00,167.437446848,6.36841312249,50.7583644619,0.0,48.2474882111,62.0547409583,2.18907398278,0.0,2.18907398278
 08/10  12:00:00,172.261692438,6.6119651996,55.8834064815,0.0,48.2474882111,61.5103924513,2.18967797464,0.0,2.18967797464
 08/10  13:00:00,183.276401815,7.937357151,63.4228808947,0.0,48.2474882111,63.6602354638,3.27438203131,0.0,3.27438203131
 08/10  14:00:00,182.884109727,7.93366785472,66.566366015,0.0,48.2474882111,60.1281475517,1.10402109929,0.0,1.10402109929
 08/10  15:00:00,188.603992255,8.80939164104,71.4105247573,0.0,48.2474882111,60.1281475517,2.18791286908,0.0,2.18791286908
 08/10  16:00:00,196.270631046,9.8142156869,75.1824493921,0.0,48.2474882111,63.0180376616,1.10448059794,0.0,1.10448059794
 08/10  17:00:00,183.231721149,9.33484385465,73.5678249808,0.0,37.5258241642,62.7947880557,2.18780372709,0.0,2.18780372709
 08/10  18:00:00,128.868166376,6.25188804002,59.7854991704,0.0,26.8041601173,36.0181789539,1.10332254548,0.0,1.10332254548
 08/10  19:00:00,109.43765499,4.56047968143,44.6151873522,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,92.4468935742,3.60781996884,29.8555817192,0.0,16.0824960704,28.0885557216,1.10337954566,0.0,1.10337954566
 08/10  21:00:00,81.3800124208,3.42312053829,20.2577956008,0.0,16.0824960704,26.8041601173,1.10308872279,0.0,1.10308872279
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296185375,0.0,1.10296185375
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296174161,0.0,1.10296174161
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296180995,0.0,1.10296180995
 08/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,37.2325535369,3.49314395724,6.24836054564,0.678448822635,5.36083202345,21.4433280938,1.10303639392,0.0,1.10303639392
 08/11  07:00:00,66.4214827092,3.46651890846,13.5130292584,0.669208745605,16.0824960704,32.6817896323,1.1034309553,0.0,1.1034309553
 08/11  08:00:00,148.574316591,5.27839367127,24.6366822273,0.0,48.2474882111,70.4033123869,1.10405109388,0.0,1.10405109388
 08/11  09:00:00,146.85934306,5.42768990366,31.1209838925,0.0,48.2474882111,62.0547409583,2.18844169003,0.0,2.18844169003
 08/11  10:00:00,152.81763476,5.74124307545,38.6923158278,0.0,48.2474882111,60.1281475517,1.10415327778,0.0,1.10415327778
 08/11  11:00:00,161.432690077,6.26646975833,44.8555510552,0.0,48.2474882111,62.0547409583,2.18893652528,0.0,2.18893652528
 08/11  12:00:00,166.940539038,6.4996167695,50.6746015124,0.0,48.2474882111,61.5103924513,3.27456862682,0.0,3.27456862682
 08/11  13:00:00,181.446997081,7.91648106336,61.6143522484,0.0,48.2474882111,63.6602354638,2.18944384892,0.0,2.18944384892
 08/11  14:00:00,181.449073858,7.98606163923,65.0789363618,0.0,48.2474882111,60.1281475517,1.10407783654,0.0,1.10407783654
 08/11  15:00:00,188.466940838,9.01266377967,71.0702012016,0.0,48.2474882111,60.1281475517,2.18803179991,0.0,2.18803179991
 08/11  16:00:00,197.723793487,10.0978585966,76.3519689232,0.0,48.2474882111,63.0180376616,2.18889125272,0.0,2.18889125272
 08/11  17:00:00,184.934202517,9.60679682916,74.9983533738,0.0,37.5258241642,62.7947880557,1.10368826866,0.0,1.10368826866
 08/11  18:00:00,129.525212175,6.23409926444,60.4603337449,0.0,26.8041601173,36.0181789539,1.10357295403,0.0,1.10357295403
 08/11  19:00:00,109.124837235,4.59462749779,44.2682217803,0.0,26.8041601173,33.4493877451,1.10329480224,0.0,1.10329480224
 08/11  20:00:00,92.6628455835,3.64665021371,30.0327034837,0.0,16.0824960704,28.0885557216,1.10342375295,0.0,1.10342375295
 08/11  21:00:00,84.1490981632,3.45807005179,22.9919318297,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296266869,0.0,1.10296266869
 08/11  23:00:00,41.0783008862,0.364131230331,1.77798545624,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,39.9838876397,0.182065615166,0.865637824928,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296156703,0.0,1.10296156703
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296201332,0.0,1.10296201332
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306276151,0.0,1.10306276151
 08/12  06:00:00,43.9050001841,3.44012724506,13.242731669,0.409541058653,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,52.3367819277,3.21396972989,16.6398092542,0.532820314581,5.36083202345,26.5809105114,1.10315756127,0.0,1.10315756127
 08/12  08:00:00,81.1778095674,3.1956740006,19.7847674045,0.0852232182547,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/12  09:00:00,85.5561644331,3.3873335388,21.8089936426,0.0,26.8041601173,33.5472370403,1.10345875076,0.0,1.10345875076
 08/12  10:00:00,88.9374736346,3.55918297459,25.9817501117,0.0,26.8041601173,32.583940337,1.10352954615,0.0,1.10352954615
 08/12  11:00:00,98.1871541035,3.77508328447,32.7678379629,0.0,26.8041601173,34.8316326447,1.10353257024,0.0,1.10353257024
 08/12  12:00:00,106.182723649,4.26127686055,41.5616095371,0.0,26.8041601173,33.5472370403,1.10358783043,0.0,1.10358783043
 08/12  13:00:00,113.532299027,4.65789501763,51.0833579665,0.0,26.8041601173,30.9784458315,1.10349755445,0.0,1.10349755445
 08/12  14:00:00,86.7637637798,4.20926220049,53.1731101591,0.0,8.04124803518,21.3317032909,1.10340260722,0.0,1.10340260722
 08/12  15:00:00,88.3015802439,4.37778986594,55.8267945622,0.0,8.04124803518,20.0473076865,1.10324057503,0.0,1.10324057503
 08/12  16:00:00,92.2688229483,4.61463012045,59.236098111,0.0,8.04124803518,20.3684065876,1.10325884464,0.0,1.10325884464
 08/12  17:00:00,78.9605399357,3.98281173141,54.2797826215,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,45.7301306517,2.215954768,24.7428237075,0.0,2.68041601173,16.0824960704,1.1030921011,0.0,1.1030921011
 08/12  19:00:00,39.6833599932,1.79836845255,19.1136393644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,45.3146193457,1.13005994771,10.6092072218,0.0,2.68041601173,16.0824960704,1.10288335823,0.0,1.10288335823
 08/12  21:00:00,37.1957434499,0.364131230331,3.25626004336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,38.4636163367,0.546196845497,4.34206731502,0.0,2.68041601173,16.0824960704,1.10301873481,0.0,1.10301873481
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292616083,0.0,1.10292616083
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029218086,0.0,1.1029218086
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293295836,0.0,1.10293295836
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292312658,0.0,1.10292312658
 08/13  09:00:00,29.1351553451,1.06281442298,9.30098874596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,37.2753396242,1.89429954949,16.6096878985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,44.3495150529,2.50704905606,23.0711138206,0.0,2.68041601173,16.0824960704,1.10305486218,0.0,1.10305486218
 08/13  12:00:00,42.0887949278,2.21558281529,21.1018599363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,50.1702857872,2.80969247772,28.5892411333,0.0,2.68041601173,16.0824960704,1.10316683366,0.0,1.10316683366
 08/13  14:00:00,45.55673474,2.28922719391,24.4961553699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,51.818822744,2.78487411523,30.2625964526,0.0,2.68041601173,16.0824960704,1.1029792095,0.0,1.1029792095
 08/13  16:00:00,45.2905256499,2.21784423607,24.3013292376,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,46.0202875725,2.29509106657,24.9538443297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,40.3318071153,1.9854281976,19.5750267415,0.0,2.68041601173,16.0824960704,1.1029752733,0.0,1.1029752733
 08/13  19:00:00,37.7271075145,1.86021655634,17.095538782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,41.2966426341,0.791391661559,6.92989879637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,40.2734440486,0.728262460662,5.96982941175,0.0,2.68041601173,16.0824960704,1.10302345387,0.0,1.10302345387
 08/13  22:00:00,35.1640317803,0.182065615166,1.40661398898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,37.5492832386,0.546196845497,3.42773421692,0.0,2.68041601173,16.0824960704,1.10292848376,0.0,1.10292848376
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,41.99148735,0.546196845497,2.50910630491,0.0,2.68041601173,21.4433280938,1.10299570325,0.0,1.10299570325
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296195439,0.0,1.10296195439
 08/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,39.31340267,3.53965433669,8.31575747163,0.64539065026,5.36083202345,21.4433280938,1.1030289773,0.0,1.1030289773
 08/14  07:00:00,66.2559562434,3.21771909939,13.6534623932,0.612048954086,16.0824960704,32.6817896323,1.10353694075,0.0,1.10353694075
 08/14  08:00:00,148.107424804,4.98867787233,24.4595062392,0.0,48.2474882111,70.4033123869,1.10401764523,0.0,1.10401764523
 08/14  09:00:00,149.616039211,5.43790945943,33.8674604885,0.0,48.2474882111,62.0547409583,2.18837235453,0.0,2.18837235453
 08/14  10:00:00,155.957236764,5.93120752477,41.6419533826,0.0,48.2474882111,60.1281475517,1.10411997393,0.0,1.10411997393
 08/14  11:00:00,168.635771904,6.71404329017,51.6110593506,0.0,48.2474882111,62.0547409583,2.18886324998,0.0,2.18886324998
 08/14  12:00:00,174.663261822,7.02898709003,57.8679539753,0.0,48.2474882111,61.5103924513,3.27445636019,0.0,3.27445636019
 08/14  13:00:00,185.795445305,8.43615545788,65.4431260777,0.0,48.2474882111,63.6602354638,2.18968002838,0.0,2.18968002838
 08/14  14:00:00,185.875417931,8.56029584451,68.9310462297,0.0,48.2474882111,60.1281475517,1.10404214927,0.0,1.10404214927
 08/14  15:00:00,190.864361641,9.44453655162,73.035749232,0.0,48.2474882111,60.1281475517,2.18795858047,0.0,2.18795858047
 08/14  16:00:00,203.527566219,10.547529659,81.7060705928,0.0,48.2474882111,63.0180376616,2.18881154235,0.0,2.18881154235
 08/14  17:00:00,188.585532447,9.95981844228,78.2966616912,0.0,37.5258241642,62.7947880557,1.10365399546,0.0,1.10365399546
 08/14  18:00:00,130.781270068,6.67610324451,61.274387658,0.0,26.8041601173,36.0181789539,1.10354202179,0.0,1.10354202179
 08/14  19:00:00,107.800052468,4.77702583286,42.7610386786,0.0,26.8041601173,33.4493877451,1.10333761,0.0,1.10333761
 08/14  20:00:00,91.6578691401,3.69324367899,28.981133575,0.0,16.0824960704,28.0885557216,1.10339673762,0.0,1.10339673762
 08/14  21:00:00,84.5031055139,3.48834644762,23.3156627846,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295983321,0.0,1.10295983321
 08/14  23:00:00,42.6840971824,0.546196845497,3.20171613724,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029622635,0.0,1.1029622635
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295972812,0.0,1.10295972812
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307131132,0.0,1.10307131132
 08/15  06:00:00,40.7236657326,3.53246902399,9.96359493958,0.415001557609,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,67.1680865666,3.21825736004,14.7505234665,0.426579943396,16.0824960704,32.6817896323,1.10349555688,0.0,1.10349555688
 08/15  08:00:00,146.727273617,5.00690202864,23.0611308966,0.0,48.2474882111,70.4033123869,1.10404808514,0.0,1.10404808514
 08/15  09:00:00,148.032558514,5.46962702584,32.2522622244,0.0,48.2474882111,62.0547409583,2.18837334045,0.0,2.18837334045
 08/15  10:00:00,155.942659968,6.03040294539,41.5281811657,0.0,48.2474882111,60.1281475517,2.18835861359,0.0,2.18835861359
 08/15  11:00:00,169.180001075,6.82722843855,52.0421033729,0.0,48.2474882111,62.0547409583,2.18890599896,0.0,2.18890599896
 08/15  12:00:00,175.374628576,7.10517089044,58.5031369293,0.0,48.2474882111,61.5103924513,2.18961966876,0.0,2.18961966876
 08/15  13:00:00,189.963915792,8.62348738205,69.4242646415,0.0,48.2474882111,63.6602354638,2.1895579123,0.0,2.1895579123
 08/15  14:00:00,194.934003871,9.0361147823,77.5138132321,0.0,48.2474882111,60.1281475517,2.18819362264,0.0,2.18819362264
 08/15  15:00:00,195.696024024,8.77964339195,78.5323047749,0.0,48.2474882111,60.1281475517,1.10400113222,0.0,1.10400113222
 08/15  16:00:00,205.076132042,10.1178607324,83.6843053426,0.0,48.2474882111,63.0180376616,2.18876522116,0.0,2.18876522116
 08/15  17:00:00,192.206423655,9.70691324834,82.170458093,0.0,37.5258241642,62.7947880557,1.10373243571,0.0,1.10373243571
 08/15  18:00:00,131.186399076,6.15743144516,62.1981884651,0.0,26.8041601173,36.0181789539,1.10352990279,0.0,1.10352990279
 08/15  19:00:00,112.097905979,4.87324706423,44.4953376253,0.0,26.8041601173,33.4493877451,1.10330316822,0.0,1.10330316822
 08/15  20:00:00,94.1695772365,3.70006938426,31.4860159661,0.0,16.0824960704,28.0885557216,1.10340344486,0.0,1.10340344486
 08/15  21:00:00,84.3581760658,3.4772384959,23.1818412882,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304225821,0.0,1.10304225821
 08/15  23:00:00,41.1944989186,0.364131230331,1.89418348861,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,40.0355275036,0.182065615166,0.917277688762,0.0,2.68041601173,21.4433280938,1.1029973536,0.0,1.1029973536
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
