Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296188088,0.0,1.10296188088
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305155802,0.0,1.10305155802
 08/16  06:00:00,40.1994873844,3.53053097528,9.36988618247,0.486470015327,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,64.0812729611,3.1956740006,11.5503503068,0.562522856951,16.0824960704,32.6817896323,1.10345391969,0.0,1.10345391969
 08/16  08:00:00,144.324263278,4.66258416844,21.0024384174,0.0,48.2474882111,70.4033123869,2.18814734489,0.0,2.18814734489
 08/16  09:00:00,145.773233806,5.13576183884,30.3268027036,0.0,48.2474882111,62.0547409583,1.10401674141,0.0,1.10401674141
 08/16  10:00:00,155.039653017,5.74236229737,40.9132148632,0.0,48.2474882111,60.1281475517,2.18837456751,0.0,2.18837456751
 08/16  11:00:00,169.128846742,6.63156049585,52.1866169828,0.0,48.2474882111,62.0547409583,2.18883293092,0.0,2.18883293092
 08/16  12:00:00,177.12319258,6.98021066936,60.3766611543,0.0,48.2474882111,61.5103924513,2.18976183724,0.0,2.18976183724
 08/16  13:00:00,193.887638239,8.51264351435,73.4588309556,0.0,48.2474882111,63.6602354638,2.18947454407,0.0,2.18947454407
 08/16  14:00:00,199.549707337,8.92246682206,82.2431646582,0.0,48.2474882111,60.1281475517,2.18854388133,0.0,2.18854388133
 08/16  15:00:00,206.620084422,9.86980247608,88.3662060895,0.0,48.2474882111,60.1281475517,1.104044954,0.0,1.104044954
 08/16  16:00:00,211.749853283,10.4030292878,90.0728580281,0.0,48.2474882111,63.0180376616,2.18859595208,0.0,2.18859595208
 08/16  17:00:00,196.827046732,9.6265431186,86.8714512989,0.0,37.5258241642,62.7947880557,1.1038465128,0.0,1.1038465128
 08/16  18:00:00,135.857520431,6.42027022736,66.6064710386,0.0,26.8041601173,36.0181789539,2.18717819283,0.0,2.18717819283
 08/16  19:00:00,112.38851249,5.0197750459,44.6394161546,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,90.4177638996,3.68938855294,27.7448834605,0.0,16.0824960704,28.0885557216,1.1034052914,0.0,1.1034052914
 08/16  21:00:00,85.7808352413,3.48342346255,24.598315497,0.0,16.0824960704,26.8041601173,1.10307099403,0.0,1.10307099403
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,42.5138115385,0.546196845497,3.0314304934,0.0,2.68041601173,21.4433280938,1.10300154619,0.0,1.10300154619
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296224242,0.0,1.10296224242
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295844342,0.0,1.10295844342
 08/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,44.4546974837,3.64825276185,13.8116666468,0.182177863705,5.36083202345,21.4433280938,1.10303549014,0.0,1.10303549014
 08/17  07:00:00,66.9529920881,3.20449634343,14.6994905704,0.276279377571,16.0824960704,32.6817896323,1.10343573985,0.0,1.10343573985
 08/17  08:00:00,149.795451344,5.06947878662,26.0667318654,0.0,48.2474882111,70.4033123869,1.10413493473,0.0,1.10413493473
 08/17  09:00:00,152.184026743,5.6358145169,36.2375429629,0.0,48.2474882111,62.0547409583,2.1881883976,0.0,2.1881883976
 08/17  10:00:00,157.353512435,6.23281248768,42.7366240904,0.0,48.2474882111,60.1281475517,1.10425848085,0.0,1.10425848085
 08/17  11:00:00,164.702377448,6.92948277601,47.4622254088,0.0,48.2474882111,62.0547409583,2.18867755319,0.0,2.18867755319
 08/17  12:00:00,169.658340367,7.11899561144,52.7730239987,0.0,48.2474882111,61.5103924513,3.23954573162,0.0,3.23954573162
 08/17  13:00:00,180.838492456,8.45092588417,60.4714028028,0.0,48.2474882111,63.6602354638,2.22409865974,0.0,2.22409865974
 08/17  14:00:00,180.073019512,8.57410582152,63.1148378332,0.0,48.2474882111,60.1281475517,1.10395804625,0.0,1.10395804625
 08/17  15:00:00,184.601982599,9.27724157808,66.9406651639,0.0,48.2474882111,60.1281475517,2.18797692166,0.0,2.18797692166
 08/17  16:00:00,189.885170976,9.95773258831,68.6534724212,0.0,48.2474882111,63.0180376616,2.18862808796,0.0,2.18862808796
 08/17  17:00:00,175.471699037,9.19943743732,65.9432092855,0.0,37.5258241642,62.7947880557,1.10371764845,0.0,1.10371764845
 08/17  18:00:00,121.460455453,5.97874458405,52.6509317039,0.0,26.8041601173,36.0181789539,1.10358035444,0.0,1.10358035444
 08/17  19:00:00,110.248413012,4.8050464316,42.7140452906,0.0,26.8041601173,33.4493877451,1.10334863312,0.0,1.10334863312
 08/17  20:00:00,93.9745008726,3.65015022594,31.3408587605,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,84.1324210325,3.42938706178,23.003937689,0.0,16.0824960704,26.8041601173,1.10323479552,0.0,1.10323479552
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296227096,0.0,1.10296227096
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296042566,0.0,1.10296042566
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296226065,0.0,1.10296226065
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,42.2574966076,3.62302595804,11.5356005681,0.286269870068,5.36083202345,21.4433280938,1.10311060159,0.0,1.10311060159
 08/18  07:00:00,63.5285324121,3.23456583087,11.0529874793,0.46825330513,16.0824960704,32.6817896323,1.10342736028,0.0,1.10342736028
 08/18  08:00:00,140.005360386,4.92547748713,16.4206422066,0.0,48.2474882111,70.4033123869,1.10396102136,0.0,1.10396102136
 08/18  09:00:00,135.963183477,5.0850512903,20.5674629236,0.0,48.2474882111,62.0547409583,2.18819901111,0.0,2.18819901111
 08/18  10:00:00,138.726186827,5.44511284415,24.8969981261,0.0,48.2474882111,60.1281475517,2.18841903016,0.0,2.18841903016
 08/18  11:00:00,145.546831475,5.9403479548,29.2958142566,0.0,48.2474882111,62.0547409583,2.18873130947,0.0,2.18873130947
 08/18  12:00:00,149.95450349,5.91209821637,34.2760845172,0.0,48.2474882111,61.5103924513,2.18976830182,0.0,2.18976830182
 08/18  13:00:00,162.014805771,7.02331057698,43.0753314248,0.0,48.2474882111,63.6602354638,2.18938587512,0.0,2.18938587512
 08/18  14:00:00,160.780796201,6.97948161828,45.4172387259,0.0,48.2474882111,60.1281475517,2.18803202816,0.0,2.18803202816
 08/18  15:00:00,163.359057326,7.34442375149,47.6305577172,0.0,48.2474882111,60.1281475517,1.10392064523,0.0,1.10392064523
 08/18  16:00:00,167.063911705,7.78438219503,48.0055635431,0.0,48.2474882111,63.0180376616,2.18859493656,0.0,2.18859493656
 08/18  17:00:00,152.302864819,7.18704867912,44.786763826,0.0,37.5258241642,62.7947880557,1.10365947022,0.0,1.10365947022
 08/18  18:00:00,99.6377074321,4.61152638122,32.1954018856,0.0,26.8041601173,36.0181789539,1.10356264305,0.0,1.10356264305
 08/18  19:00:00,92.1072726136,3.90876089194,25.4691904318,0.0,26.8041601173,33.4493877451,1.10330654243,0.0,1.10330654243
 08/18  20:00:00,82.9853494354,3.35295937056,20.6488981787,0.0,16.0824960704,28.0885557216,1.10342721476,0.0,1.10342721476
 08/18  21:00:00,76.5612877938,3.27681531778,15.5853761943,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299976644,0.0,1.10299976644
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296209407,0.0,1.10296209407
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296116775,0.0,1.10296116775
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307488391,0.0,1.10307488391
 08/19  06:00:00,32.775605378,3.36896510909,0.648446145712,1.94559391178,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,39.4489402015,3.20223168647,1.60225917247,2.69426671359,5.36083202345,26.5809105114,1.10317351163,0.0,1.10317351163
 08/19  08:00:00,67.383254001,3.37064704578,4.5114396839,1.38902232734,26.8041601173,31.2995447326,1.10328802765,0.0,1.10328802765
 08/19  09:00:00,73.6702053889,3.47143906438,9.06794934008,0.770979732736,26.8041601173,33.5472370403,1.10355902515,0.0,1.10355902515
 08/19  10:00:00,75.4142399019,3.3661341556,12.465383639,0.18618155885,26.8041601173,32.583940337,1.10345073114,0.0,1.10345073114
 08/19  11:00:00,80.7950423237,3.38902058414,15.7617888835,0.0,26.8041601173,34.8316326447,1.10362915339,0.0,1.10362915339
 08/19  12:00:00,83.4156567113,3.66772375856,19.388095701,0.0,26.8041601173,33.5472370403,1.10351102561,0.0,1.10351102561
 08/19  13:00:00,84.1882899939,3.79283741026,22.6044065407,0.0,26.8041601173,30.9784458315,1.1034354723,0.0,1.1034354723
 08/19  14:00:00,55.4752372524,3.59615697558,22.4976888566,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,54.4347545482,3.41419042221,22.9235683103,0.0,8.04124803518,20.0473076865,1.10329360378,0.0,1.10329360378
 08/19  16:00:00,56.8367541694,3.53478002683,24.8838794257,0.0,8.04124803518,20.3684065876,1.10327245166,0.0,1.10327245166
 08/19  17:00:00,49.5414519778,3.56382431234,25.2796820827,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,35.6693803229,2.15715661504,14.7408715317,0.0,2.68041601173,16.0824960704,1.10303538436,0.0,1.10303538436
 08/19  19:00:00,31.8511694936,1.72554220648,8.88694177758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307198505,0.0,1.10307198505
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296342758,0.0,1.10296342758
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296127523,0.0,1.10296127523
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292837049,0.0,1.10292837049
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030708907,0.0,1.1030708907
 08/20  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,19.0481115927,0.276759416511,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,22.0891708512,2.0640331575,1.25378551747,0.0,2.68041601173,16.0824960704,1.1029843015,0.0,1.1029843015
 08/20  09:00:00,29.8157058466,2.66502551824,8.37932815216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,29.9875120525,1.74922133466,9.46693854161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,24.2945714626,0.736398002358,4.78682128405,0.0,2.68041601173,16.0824960704,1.10303558614,0.0,1.10303558614
 08/20  12:00:00,39.4693177833,2.5668232498,18.1311423573,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,36.7803450315,2.15602070725,15.8529721481,0.0,2.68041601173,16.0824960704,1.10316437085,0.0,1.10316437085
 08/20  14:00:00,41.8232642163,2.6766079016,20.3753041385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,36.9251720066,2.0235232365,16.1302965939,0.0,2.68041601173,16.0824960704,1.10298039918,0.0,1.10298039918
 08/20  16:00:00,41.5889611785,2.50900324779,20.3086057545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,40.0406081215,2.33279240242,18.9364635429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,41.4814462286,2.51535251449,20.194741538,0.0,2.68041601173,16.0824960704,1.10298384469,0.0,1.10298384469
 08/20  19:00:00,33.2573335556,1.43349645054,10.5851515955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292906638,0.0,1.10292906638
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292052926,0.0,1.10292052926
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296243679,0.0,1.10296243679
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296040232,0.0,1.10296040232
 08/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,37.7386369684,3.28512937827,5.21935587476,2.42155150402,5.36083202345,21.4433280938,1.10308453436,0.0,1.10308453436
 08/21  07:00:00,62.1173872704,3.19836952279,7.38206782116,2.76422412976,16.0824960704,32.6817896323,1.10350527374,0.0,1.10350527374
 08/21  08:00:00,133.35709941,3.87669299522,10.7426334186,0.0785323036265,48.2474882111,70.4033123869,1.10393672399,0.0,1.10393672399
 08/21  09:00:00,127.150312605,3.83391912493,13.0057242169,0.0,48.2474882111,62.0547409583,2.18815166677,0.0,2.18815166677
 08/21  10:00:00,129.707852734,3.94264090587,17.3811359713,0.0,48.2474882111,60.1281475517,2.18837550743,0.0,2.18837550743
 08/21  11:00:00,138.23164029,4.46632944299,23.4546415839,0.0,48.2474882111,62.0547409583,1.10435016101,0.0,1.10435016101
 08/21  12:00:00,140.863017119,4.72302462839,26.3736717343,0.0,48.2474882111,61.5103924513,3.27455246355,0.0,3.27455246355
 08/21  13:00:00,148.59823639,5.58668398888,31.0953886324,0.0,48.2474882111,63.6602354638,2.18935034637,0.0,2.18935034637
 08/21  14:00:00,146.1311469,5.14778641325,32.5992846303,0.0,48.2474882111,60.1281475517,2.18799948104,0.0,2.18799948104
 08/21  15:00:00,148.81244518,5.07895986999,35.349409453,0.0,48.2474882111,60.1281475517,1.1039052243,0.0,1.1039052243
 08/21  16:00:00,155.692548249,5.64368691178,38.7748953705,0.0,48.2474882111,63.0180376616,2.18856486333,0.0,2.18856486333
 08/21  17:00:00,144.47293073,5.65470145022,38.4891769656,0.0,37.5258241642,62.7947880557,1.10378356786,0.0,1.10378356786
 08/21  18:00:00,94.4886921039,3.61981739637,28.0380955422,0.0,26.8041601173,36.0181789539,1.10355190456,0.0,1.10355190456
 08/21  19:00:00,93.1170450952,3.40194366095,24.5184468111,0.0,26.8041601173,33.4493877451,1.10329795653,0.0,1.10329795653
 08/21  20:00:00,82.1041829837,3.2254349377,19.8952561599,0.0,16.0824960704,28.0885557216,1.1034188185,0.0,1.1034188185
 08/21  21:00:00,77.5565436859,3.19628646082,16.6611609434,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300249449,0.0,1.10300249449
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295796305,0.0,1.10295796305
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296242936,0.0,1.10296242936
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030732292,0.0,1.1030732292
 08/22  06:00:00,42.5964479886,3.38923018431,10.7499902967,1.64462729619,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,66.9466362773,3.1956740006,12.9192979472,2.05893853279,16.0824960704,32.6817896323,1.10350845551,0.0,1.10350845551
 08/22  08:00:00,138.868699194,3.76957190391,16.4398865977,0.0,48.2474882111,70.4033123869,2.18811534408,0.0,2.18811534408
 08/22  09:00:00,132.269827933,3.70016144612,18.2589972237,0.0,48.2474882111,62.0547409583,1.10417929647,0.0,1.10417929647
 08/22  10:00:00,132.651269012,3.72652024341,20.5406729115,0.0,48.2474882111,60.1281475517,2.18844942499,0.0,2.18844942499
 08/22  11:00:00,136.454448298,4.01359808262,22.1301809521,0.0,48.2474882111,62.0547409583,2.18889109138,0.0,2.18889109138
 08/22  12:00:00,136.713894085,4.09489100564,22.8526823233,0.0,48.2474882111,61.5103924513,2.18959377099,0.0,2.18959377099
 08/22  13:00:00,146.390659908,5.13222673683,29.3422694026,0.0,48.2474882111,63.6602354638,2.1895930611,0.0,2.1895930611
 08/22  14:00:00,145.096596376,4.83925382457,31.8732666949,0.0,48.2474882111,60.1281475517,2.18839549772,0.0,2.18839549772
 08/22  15:00:00,147.828178761,4.90123042079,34.5428724837,0.0,48.2474882111,60.1281475517,1.10397482527,0.0,1.10397482527
 08/22  16:00:00,151.802573057,5.42624012913,35.1023669613,0.0,48.2474882111,63.0180376616,2.18845371001,0.0,2.18845371001
 08/22  17:00:00,140.944213853,5.61580897178,34.9993525676,0.0,37.5258241642,62.7947880557,1.10378457456,0.0,1.10378457456
 08/22  18:00:00,90.8805139366,3.51582411109,24.5339106602,0.0,26.8041601173,36.0181789539,1.10362718737,0.0,1.10362718737
 08/22  19:00:00,90.9378268528,3.34263147899,22.3985407507,0.0,26.8041601173,33.4493877451,1.10343036169,0.0,1.10343036169
 08/22  20:00:00,81.7327695738,3.21063840019,19.5386392875,0.0,16.0824960704,28.0885557216,1.10335776299,0.0,1.10335776299
 08/22  21:00:00,77.3315172279,3.1956740006,16.4322825184,0.00446442721061,16.0824960704,26.8041601173,1.10307237309,0.0,1.10307237309
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296076729,0.0,1.10296076729
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296259411,0.0,1.10296259411
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296065738,0.0,1.10296065738
 08/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,40.0029269878,3.38766530502,7.21670532939,2.58595614203,5.36083202345,21.4433280938,1.1030361588,0.0,1.1030361588
 08/23  07:00:00,65.1906172234,3.1956740006,9.93995942657,3.28225799948,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/23  08:00:00,135.515409579,3.73263014317,13.0598042649,0.0637344791215,48.2474882111,70.4033123869,2.1877392769,0.0,2.1877392769
 08/23  09:00:00,126.778195609,3.63369247867,12.8338338665,0.0,48.2474882111,62.0547409583,2.18830836042,0.0,2.18830836042
 08/23  10:00:00,122.946468299,3.63075816336,10.9316342784,0.0,48.2474882111,60.1281475517,1.10420290903,0.0,1.10420290903
 08/23  11:00:00,124.150873479,3.77554213853,10.0646620771,0.0,48.2474882111,62.0547409583,2.18885124719,0.0,2.18885124719
 08/23  12:00:00,126.888853691,3.99070504394,13.1318278904,0.0,48.2474882111,61.5103924513,2.1893678459,0.0,2.1893678459
 08/23  13:00:00,134.433537614,4.10714252447,18.4102313206,0.0,48.2474882111,63.6602354638,3.27432526844,0.0,3.27432526844
 08/23  14:00:00,130.211254014,3.93909488363,17.8880832732,0.0,48.2474882111,60.1281475517,1.10410341027,0.0,1.10410341027
 08/23  15:00:00,128.250636904,4.02092081236,15.8456402349,0.0,48.2474882111,60.1281475517,2.18807706748,0.0,2.18807706748
 08/23  16:00:00,131.150517817,4.26826194035,15.6082899102,0.0,48.2474882111,63.0180376616,1.10430297235,0.0,1.10430297235
 08/23  17:00:00,121.028158189,4.27990227714,16.4192035977,0.0,37.5258241642,62.7947880557,2.18782577763,0.0,2.18782577763
 08/23  18:00:00,79.9603070026,3.35747382835,13.772054009,0.0,26.8041601173,36.0181789539,1.10355319855,0.0,1.10355319855
 08/23  19:00:00,79.7738894623,3.21959215315,11.357642686,0.0,26.8041601173,33.4493877451,1.10333009346,0.0,1.10333009346
 08/23  20:00:00,69.5615407034,3.1956740006,6.96575391602,0.416620900666,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,66.845550768,3.1956740006,4.1876948136,1.76308567211,16.0824960704,26.8041601173,1.10321840319,0.0,1.10321840319
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029615043,0.0,1.1029615043
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296254401,0.0,1.10296254401
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296139143,0.0,1.10296139143
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,39.2810983514,3.28242887662,0.0,9.18606926342,5.36083202345,21.4433280938,1.10309507651,0.0,1.10309507651
 08/24  07:00:00,58.0082668068,3.1956740006,0.0,6.03986700947,16.0824960704,32.6817896323,1.10353836535,0.0,1.10353836535
 08/24  08:00:00,126.387689607,3.85595747072,2.45528914001,1.41720230411,48.2474882111,70.4033123869,1.10382620968,0.0,1.10382620968
 08/24  09:00:00,122.314266904,3.84982162317,7.73189643221,0.421879584872,48.2474882111,62.0547409583,2.18815563688,0.0,2.18815563688
 08/24  10:00:00,123.990778873,3.78240855364,11.8100022492,0.0142922130246,48.2474882111,60.1281475517,2.18838426224,0.0,2.18838426224
 08/24  11:00:00,127.964955458,4.12283789283,13.5314483018,0.0,48.2474882111,62.0547409583,1.10435655845,0.0,1.10435655845
 08/24  12:00:00,131.700053811,4.37588311931,17.557849935,0.0,48.2474882111,61.5103924513,3.27458167307,0.0,3.27458167307
 08/24  13:00:00,137.846204034,5.0414933344,20.8885469302,0.0,48.2474882111,63.6602354638,2.18937466071,0.0,2.18937466071
 08/24  14:00:00,136.591669305,5.05481890715,23.1527745406,0.0,48.2474882111,60.1281475517,2.1880250269,0.0,2.1880250269
 08/24  15:00:00,139.503474718,5.19811571464,25.9212831464,0.0,48.2474882111,60.1281475517,1.10391938964,0.0,1.10391938964
 08/24  16:00:00,145.263366695,5.90538833928,28.084012389,0.0,48.2474882111,63.0180376616,2.18859933506,0.0,2.18859933506
 08/24  17:00:00,133.798071171,5.81577441666,27.6532444407,0.0,37.5258241642,62.7947880557,1.10366259883,0.0,1.10366259883
 08/24  18:00:00,86.8287443692,3.93607296767,20.0618922363,0.0,26.8041601173,36.0181789539,1.1035667772,0.0,1.1035667772
 08/24  19:00:00,81.5908203192,3.40488421521,12.9892814808,0.0,26.8041601173,33.4493877451,1.10331059876,0.0,1.10331059876
 08/24  20:00:00,68.4446013047,3.20776908527,6.2478946513,0.0054456820367,16.0824960704,28.0885557216,1.10343271378,0.0,1.10343271378
 08/24  21:00:00,63.7954410874,3.1956740006,2.55826528392,0.342405521199,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300205337,0.0,1.10300205337
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275498,0.0,1.10296275498
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296014985,0.0,1.10296014985
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305903612,0.0,1.10305903612
 08/25  06:00:00,40.1164523373,3.28242887662,0.0,10.0214232493,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,59.4506776299,3.19793860306,0.0,7.4800132301,16.0824960704,32.6817896323,1.10349514862,0.0,1.10349514862
 08/25  08:00:00,126.206410094,4.03831659929,1.80305130268,1.70580149963,48.2474882111,70.4033123869,2.18802556736,0.0,2.18802556736
 08/25  09:00:00,123.864057486,3.9770579375,9.06686286524,0.509467420205,48.2474882111,62.0547409583,1.10420839925,0.0,1.10420839925
 08/25  10:00:00,127.720514237,3.90796778522,15.3952737596,0.0331968353506,48.2474882111,60.1281475517,2.18826813833,0.0,2.18826813833
 08/25  11:00:00,135.231433424,4.28394801772,20.6368161424,0.0,48.2474882111,62.0547409583,2.18873474817,0.0,2.18873474817
 08/25  12:00:00,141.173221793,4.64888485525,26.7580161811,0.0,48.2474882111,61.5103924513,2.1896715114,0.0,2.1896715114
 08/25  13:00:00,154.063129062,5.54024745729,36.6067178361,0.0,48.2474882111,63.6602354638,2.18940096372,0.0,2.18940096372
 08/25  14:00:00,153.114610561,5.51687630832,39.213658396,0.0,48.2474882111,60.1281475517,2.18849985785,0.0,2.18849985785
 08/25  15:00:00,156.607502092,5.90802639259,42.315399843,0.0,48.2474882111,60.1281475517,1.10401642593,0.0,1.10401642593
 08/25  16:00:00,163.285939764,6.51886410928,45.4931096882,0.0,48.2474882111,63.0180376616,2.18854473203,0.0,2.18854473203
 08/25  17:00:00,148.377374919,6.04925811732,41.9990644872,0.0,37.5258241642,62.7947880557,1.10382619892,0.0,1.10382619892
 08/25  18:00:00,98.9739923866,4.01778513585,32.1254280855,0.0,26.8041601173,36.0181789539,1.10366696837,0.0,1.10366696837
 08/25  19:00:00,93.2182586356,3.48894864784,24.5326553646,0.0,26.8041601173,33.4493877451,1.10346442044,0.0,1.10346442044
 08/25  20:00:00,77.7333038478,3.25137379263,15.4984381691,0.0,16.0824960704,28.0885557216,1.10339372532,0.0,1.10339372532
 08/25  21:00:00,71.0959753917,3.20415172912,10.1927273809,0.0,16.0824960704,26.8041601173,1.10306724097,0.0,1.10306724097
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296211809,0.0,1.10296211809
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296262592,0.0,1.10296262592
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296195223,0.0,1.10296195223
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,36.5840670863,3.28567840015,0.0,6.48578847479,5.36083202345,21.4433280938,1.10303485281,0.0,1.10303485281
 08/26  07:00:00,42.9644173027,3.20242466089,2.22630903258,5.58550098025,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,73.5194522955,3.40588901594,9.15123988084,2.85017845476,26.8041601173,31.2995447326,1.1033520407,0.0,1.1033520407
 08/26  09:00:00,78.8804393532,3.45418120568,13.3323525093,1.73406838656,26.8041601173,33.5472370403,1.10348209637,0.0,1.10348209637
 08/26  10:00:00,81.8993971344,3.36060576239,18.4626078062,0.679643017438,26.8041601173,32.583940337,1.10350098094,0.0,1.10350098094
 08/26  11:00:00,90.5454589047,3.48220990116,25.3881309439,0.0308852036319,26.8041601173,34.8316326447,1.10365361308,0.0,1.10365361308
 08/26  12:00:00,96.4561411651,3.81873494651,32.2775689669,0.0,26.8041601173,33.5472370403,1.10345635229,0.0,1.10345635229
 08/26  13:00:00,99.2247974685,4.01036576651,37.423385659,0.0,26.8041601173,30.9784458315,1.10349125255,0.0,1.10349125255
 08/26  14:00:00,70.7624492009,3.8122555897,37.5688021911,0.0,8.04124803518,21.3317032909,1.10336924103,0.0,1.10336924103
 08/26  15:00:00,69.4803089573,3.65998281243,37.7233303291,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/26  16:00:00,71.8932458696,3.80263189146,39.6725192612,0.0,8.04124803518,20.3684065876,1.10327168413,0.0,1.10327168413
 08/26  17:00:00,64.5004598715,3.86106930141,39.9414449873,0.0,2.68041601173,18.0090894769,1.10303419056,0.0,1.10303419056
 08/26  18:00:00,42.4816304262,2.40139735494,21.3088808951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,45.5074867431,2.13142666951,17.2027078974,0.0,2.68041601173,16.0824960704,1.10308816907,0.0,1.10308816907
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310306448,0.0,1.10310306448
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295907513,0.0,1.10295907513
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292351913,0.0,1.10292351913
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298190229,0.0,1.10298190229
 08/27  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,21.7057653694,0.862900741022,2.07151245223,0.0,2.68041601173,16.0824960704,1.10296234412,0.0,1.10296234412
 08/27  08:00:00,30.6154110976,2.29901262461,9.54504629685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,36.1883272973,2.50570743959,14.9112676815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,36.7780428176,2.30018983405,15.7065008073,0.0,2.68041601173,16.0824960704,1.1029801992,0.0,1.1029801992
 08/27  11:00:00,37.2456581053,2.19232993502,16.2819759941,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,38.0108439004,2.16142738699,17.0780643372,0.0,2.68041601173,16.0824960704,1.10305962739,0.0,1.10305962739
 08/27  13:00:00,44.4578558487,2.7577017989,22.9288018736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,39.9505597567,2.21521531318,18.9639922674,0.0,2.68041601173,16.0824960704,1.10306122378,0.0,1.10306122378
 08/27  15:00:00,45.4336474045,2.69001348373,23.9722817446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,40.6886342347,2.15911858374,19.7581634748,0.0,2.68041601173,16.0824960704,1.10298062412,0.0,1.10298062412
 08/27  17:00:00,45.7689183622,2.71569739923,24.2818687867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,39.7946863016,2.15877825209,18.8645558733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,45.1063110325,2.04105924597,16.8918996103,0.0,2.68041601173,16.0824960704,1.10298452305,0.0,1.10298452305
 08/27  20:00:00,35.1778295026,0.182065615166,1.42041171122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303327564,0.0,1.10303327564
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029236756,0.0,1.1029236756
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.611936410572,0.0,0.611936410572
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.510802433066,0.0,0.510802433066
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030761226,0.0,1.1030761226
 08/28  06:00:00,37.5835498871,3.36552545722,5.64969017962,1.75573403894,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,64.3771281807,3.1956740006,10.6822106809,1.72651770245,16.0824960704,32.6817896323,1.10345588195,0.0,1.10345588195
 08/28  08:00:00,136.891773905,3.60075040888,14.6317828042,0.0,48.2474882111,70.4033123869,2.18816773458,0.0,2.18816773458
 08/28  09:00:00,131.615840209,3.56836063405,17.7368103116,0.0,48.2474882111,62.0547409583,1.10405847097,0.0,1.10405847097
 08/28  10:00:00,132.560837673,3.69355677155,20.4832050449,0.0,48.2474882111,60.1281475517,2.18842279204,0.0,2.18842279204
 08/28  11:00:00,138.968693957,4.27765510119,24.3803695924,0.0,48.2474882111,62.0547409583,2.18890112244,0.0,2.18890112244
 08/28  12:00:00,142.285622967,4.92653700119,27.5927652094,0.0,48.2474882111,61.5103924513,2.18985686645,0.0,2.18985686645
 08/28  13:00:00,150.378376971,6.00820926454,32.4540039371,0.0,48.2474882111,63.6602354638,2.1895812383,0.0,2.1895812383
 08/28  14:00:00,150.925635098,6.02757704352,36.5139821974,0.0,48.2474882111,60.1281475517,2.18846167306,0.0,2.18846167306
 08/28  15:00:00,157.095283817,6.58680706371,42.1244008965,0.0,48.2474882111,60.1281475517,2.18780464176,0.0,2.18780464176
 08/28  16:00:00,162.673855839,6.94568306965,44.4542068024,0.0,48.2474882111,63.0180376616,1.10442923509,0.0,1.10442923509
 08/28  17:00:00,151.601822426,6.77281040698,44.4999597049,0.0,37.5258241642,62.7947880557,2.18772170225,0.0,2.18772170225
 08/28  18:00:00,102.34823065,4.5022112263,35.0152402589,0.0,26.8041601173,36.0181789539,1.10355889616,0.0,1.10355889616
 08/28  19:00:00,95.8465178371,3.66066470718,24.5218651734,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,79.1337354109,3.29297728611,16.8572662387,0.0,16.0824960704,28.0885557216,1.10344067324,0.0,1.10344067324
 08/28  21:00:00,75.685433538,3.23930354007,14.7470337162,0.0,16.0824960704,26.8041601173,1.10307783079,0.0,1.10307783079
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296325594,0.0,1.10296325594
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295921641,0.0,1.10295921641
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029632721,0.0,1.1029632721
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,33.7429474606,3.37196754498,0.845391276521,2.71298842775,5.36083202345,21.4433280938,1.10303082235,0.0,1.10303082235
 08/29  07:00:00,61.401576325,3.21809481619,6.607789112,2.80296660006,16.0824960704,32.6817896323,1.10351301077,0.0,1.10351301077
 08/29  08:00:00,137.809107535,4.32091320721,14.7431528137,0.0858008217624,48.2474882111,70.4033123869,1.10403551117,0.0,1.10403551117
 08/29  09:00:00,137.156920077,4.33725613628,22.5089946768,0.0,48.2474882111,62.0547409583,2.18842532099,0.0,2.18842532099
 08/29  10:00:00,146.583021924,4.79473090546,33.4042151612,0.0,48.2474882111,60.1281475517,1.10415216649,0.0,1.10415216649
 08/29  11:00:00,156.835439091,5.58137234631,40.9433974811,0.0,48.2474882111,62.0547409583,2.18895045726,0.0,2.18895045726
 08/29  12:00:00,160.065634551,5.85145229157,44.4478615032,0.0,48.2474882111,61.5103924513,3.2744554838,0.0,3.2744554838
 08/29  13:00:00,169.682163139,7.04375709281,50.7222422772,0.0,48.2474882111,63.6602354638,2.18950806589,0.0,2.18950806589
 08/29  14:00:00,168.696657838,7.17633054069,53.1362514408,0.0,48.2474882111,60.1281475517,1.10411201573,0.0,1.10411201573
 08/29  15:00:00,175.197592468,7.91705188663,58.8964647243,0.0,48.2474882111,60.1281475517,2.1881110482,0.0,2.1881110482
 08/29  16:00:00,180.438966596,8.44158919136,60.7234114379,0.0,48.2474882111,63.0180376616,2.18870761776,0.0,2.18870761776
 08/29  17:00:00,164.236119991,7.65563461573,56.2514330617,0.0,37.5258241642,62.7947880557,1.10373663541,0.0,1.10373663541
 08/29  18:00:00,108.143895833,4.7002697962,40.6128468711,0.0,26.8041601173,36.0181789539,1.10351113678,0.0,1.10351113678
 08/29  19:00:00,100.840757356,3.87860223859,29.2981671611,0.0,26.8041601173,33.4493877451,1.10336517709,0.0,1.10336517709
 08/29  20:00:00,81.9795030139,3.3678532473,19.6281578805,0.0,16.0824960704,28.0885557216,1.10338810719,0.0,1.10338810719
 08/29  21:00:00,76.596062978,3.28846171196,15.6085049844,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029642763,0.0,1.1029642763
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296314934,0.0,1.10296314934
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296221717,0.0,1.10296221717
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306439237,0.0,1.10306439237
 08/30  06:00:00,33.7554732915,3.40869490365,1.90510987159,1.62906830488,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,61.5515590507,3.1956740006,7.71460556698,1.86855368638,16.0824960704,32.6817896323,1.10348568967,0.0,1.10348568967
 08/30  08:00:00,139.625240814,4.2351205495,16.7280807577,0.00279881506534,48.2474882111,70.4033123869,2.18792679346,0.0,2.18792679346
 08/30  09:00:00,139.108449822,4.47743254707,24.3203480114,0.0,48.2474882111,62.0547409583,1.10416287,0.0,1.10416287
 08/30  10:00:00,148.001813098,5.18290721054,34.434830031,0.0,48.2474882111,60.1281475517,2.18843115366,0.0,2.18843115366
 08/30  11:00:00,159.161392729,6.0238951392,42.826828326,0.0,48.2474882111,62.0547409583,2.18924494536,0.0,2.18924494536
 08/30  12:00:00,162.674583049,6.2429764578,46.6652858349,0.0,48.2474882111,61.5103924513,2.18961781998,0.0,2.18961781998
 08/30  13:00:00,173.321306913,7.53229237666,53.872850767,0.0,48.2474882111,63.6602354638,2.18963443531,0.0,2.18963443531
 08/30  14:00:00,173.828635494,7.78277702081,57.6617826161,0.0,48.2474882111,60.1281475517,2.18844643396,0.0,2.18844643396
 08/30  15:00:00,178.276777523,8.58299866883,61.3097029968,0.0,48.2474882111,60.1281475517,1.10400444918,0.0,1.10400444918
 08/30  16:00:00,182.811227521,8.92766609645,62.6095954581,0.0,48.2474882111,63.0180376616,2.1885308415,0.0,2.1885308415
 08/30  17:00:00,166.009183352,7.98949799529,57.6906330427,0.0,37.5258241642,62.7947880557,1.10382294761,0.0,1.10382294761
 08/30  18:00:00,109.835651902,4.93523043608,42.069642301,0.0,26.8041601173,36.0181789539,1.10366590146,0.0,1.10366590146
 08/30  19:00:00,104.323147731,4.01398506076,32.645174714,0.0,26.8041601173,33.4493877451,1.10346522291,0.0,1.10346522291
 08/30  20:00:00,84.912180217,3.42294256332,22.5057457676,0.0,16.0824960704,28.0885557216,1.10339435218,0.0,1.10339435218
 08/30  21:00:00,77.405324771,3.31213016261,16.3940983267,0.0,16.0824960704,26.8041601173,1.10306894105,0.0,1.10306894105
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029625017,0.0,1.1029625017
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296365717,0.0,1.10296365717
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296177873,0.0,1.10296177873
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,48.345792074,3.48733838738,15.0939353046,0.484584837352,5.36083202345,21.4433280938,1.10303731345,0.0,1.10303731345
 08/31  07:00:00,69.3908194893,3.1956740006,16.9197493464,0.502670345572,16.0824960704,32.6817896323,1.10343980745,0.0,1.10343980745
 08/31  08:00:00,146.040008697,4.17577004089,23.2049979645,0.0,48.2474882111,70.4033123869,1.10418083741,0.0,1.10418083741
 08/31  09:00:00,144.045960351,4.7629682349,28.9723228523,0.0,48.2474882111,62.0547409583,2.18824483321,0.0,2.18824483321
 08/31  10:00:00,148.038073606,5.46586634896,34.1881314006,0.0,48.2474882111,60.1281475517,1.10429799626,0.0,1.10429799626
 08/31  11:00:00,157.330283919,6.26419361029,40.7554210448,0.0,48.2474882111,62.0547409583,2.18877624087,0.0,2.18877624087
 08/31  12:00:00,159.711752737,6.41681603588,43.5286159446,0.0,48.2474882111,61.5103924513,3.27438601268,0.0,3.27438601268
 08/31  13:00:00,167.237185607,7.51017691988,47.8108449179,0.0,48.2474882111,63.6602354638,2.1896655649,0.0,2.1896655649
 08/31  14:00:00,163.977646082,7.46375452808,48.1298156968,0.0,48.2474882111,60.1281475517,1.10404018736,0.0,1.10404018736
 08/31  15:00:00,165.98916626,7.90134913933,49.703741264,0.0,48.2474882111,60.1281475517,2.18796997311,0.0,2.18796997311
 08/31  16:00:00,170.112472979,8.28309089671,50.5554161155,0.0,48.2474882111,63.0180376616,2.18885582357,0.0,2.18885582357
 08/31  17:00:00,154.141532498,7.44654942253,46.3659307614,0.0,37.5258241642,62.7947880557,1.10367628581,0.0,1.10367628581
 08/31  18:00:00,102.181474808,4.70153997285,34.6491556695,0.0,26.8041601173,36.0181789539,1.10356648748,0.0,1.10356648748
 08/31  19:00:00,99.6198937303,3.80321917132,25.6853532692,0.0,26.8041601173,33.4493877451,1.10329266533,0.0,1.10329266533
 08/31  20:00:00,80.9332292369,3.32178673245,18.6279506183,0.0,16.0824960704,28.0885557216,1.10342481539,0.0,1.10342481539
 08/31  21:00:00,76.4886270401,3.26069199238,15.528838766,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296426602,0.0,1.10296426602
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296295032,0.0,1.10296295032
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296346822,0.0,1.10296346822
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306779757,0.0,1.10306779757
 09/01  06:00:00,40.9217485885,3.39752760237,5.72539556866,2.51889187277,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,67.8486297772,3.1956740006,13.9953747494,1.88485523045,16.0824960704,32.6817896323,1.10352134587,0.0,1.10352134587
 09/01  08:00:00,145.160256744,4.10896696672,22.3299210977,0.0621279875757,48.2474882111,70.4033123869,1.10412055251,0.0,1.10412055251
 09/01  09:00:00,142.46494725,4.26571531944,27.8885626667,0.0,48.2474882111,62.0547409583,2.18831468852,0.0,2.18831468852
 09/01  10:00:00,149.911612423,4.78847628674,36.7390602798,0.0,48.2474882111,60.1281475517,2.18832682305,0.0,2.18832682305
 09/01  11:00:00,161.091143207,5.68245559177,45.0980183514,0.0,48.2474882111,62.0547409583,2.18914241192,0.0,2.18914241192
 09/01  12:00:00,164.951993276,5.61330018715,49.5723723325,0.0,48.2474882111,61.5103924513,2.18989133499,0.0,2.18989133499
 09/01  13:00:00,175.527074088,6.54768386034,57.0632264584,0.0,48.2474882111,63.6602354638,2.18955028446,0.0,2.18955028446
 09/01  14:00:00,178.517106669,7.28992186993,62.8431089426,0.0,48.2474882111,60.1281475517,2.18836694037,0.0,2.18836694037
 09/01  15:00:00,177.59583932,6.83369209323,62.3780713695,0.0,48.2474882111,60.1281475517,1.10396784936,0.0,1.10396784936
 09/01  16:00:00,177.854635194,6.41449351916,60.1661757082,0.0,48.2474882111,63.0180376616,2.18846001525,0.0,2.18846001525
 09/01  17:00:00,157.544525143,5.58491567135,51.6305571577,0.0,37.5258241642,62.7947880557,1.10379292674,0.0,1.10379292674
 09/01  18:00:00,108.491064328,4.00547746202,41.6548077012,0.0,26.8041601173,36.0181789539,1.10363879932,0.0,1.10363879932
 09/01  19:00:00,107.642832622,3.72046013091,33.7910512014,0.0,26.8041601173,33.4493877451,1.10344331914,0.0,1.10344331914
 09/01  20:00:00,87.7745785831,3.31790223007,25.4731844669,0.0,16.0824960704,28.0885557216,1.10337342378,0.0,1.10337342378
 09/01  21:00:00,82.0987358346,3.24929785324,21.0157662587,0.134575440934,16.0824960704,26.8041601173,1.10307836017,0.0,1.10307836017
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296364839,0.0,1.10296364839
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296277196,0.0,1.10296277196
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296416115,0.0,1.10296416115
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,44.8883724509,3.37946557777,9.60558361641,2.62338971206,5.36083202345,21.4433280938,1.10303293574,0.0,1.10303293574
 09/02  07:00:00,52.5464775516,3.1956740006,14.1812486298,3.21937229229,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,80.0160043296,3.1956740006,17.0065718183,1.70161356668,26.8041601173,31.2995447326,1.10334730399,0.0,1.10334730399
 09/02  09:00:00,82.7914797121,3.1956740006,17.9726745917,1.26329386813,26.8041601173,33.5472370403,1.1035918867,0.0,1.1035918867
 09/02  10:00:00,82.9554503392,3.1956740006,19.6641503813,0.699085408945,26.8041601173,32.583940337,1.10350146671,0.0,1.10350146671
 09/02  11:00:00,87.9103204007,3.19568747517,22.9396503782,0.130749691253,26.8041601173,34.8316326447,1.10365820378,0.0,1.10365820378
 09/02  12:00:00,89.6743405327,3.19969834808,26.1148049329,0.0,26.8041601173,33.5472370403,1.10346296611,0.0,1.10346296611
 09/02  13:00:00,88.0055973559,3.21022019779,27.0043311152,0.0,26.8041601173,30.9784458315,1.10350133953,0.0,1.10350133953
 09/02  14:00:00,59.4547858833,3.1956740006,26.7715509838,0.106169478829,8.04124803518,21.3317032909,1.10334877249,0.0,1.10334877249
 09/02  15:00:00,58.9137417163,3.1956740006,27.3596799928,0.261391907119,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,60.0153090458,3.1956740006,27.9233564555,0.478183872873,8.04124803518,20.3684065876,1.10328346696,0.0,1.10328346696
 09/02  17:00:00,52.2031199142,3.1956740006,27.0459304974,1.2635698334,2.68041601173,18.0090894769,1.10303853484,0.0,1.10303853484
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303632843,0.0,1.10303632843
