Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311325023,0.0,1.10311325023
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296418753,0.0,1.10296418753
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029294029,0.0,1.1029294029
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292822409,0.0,1.10292822409
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292891986,0.0,1.10292891986
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292749274,0.0,1.10292749274
 09/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299793857,0.0,1.10299793857
 09/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300802841,0.0,1.10300802841
 09/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029277208,0.0,1.1029277208
 09/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292575866,0.0,1.10292575866
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303141351,0.0,1.10303141351
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292428222,0.0,1.10292428222
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029211,0.0,1.1029211
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303980301,0.0,1.10303980301
 09/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293060246,0.0,1.10293060246
 09/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293023518,0.0,1.10293023518
 09/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300080432,0.0,1.10300080432
 09/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,24.1882947276,0.553518833023,4.86342371836,0.0,2.68041601173,16.0824960704,1.10304919949,0.0,1.10304919949
 09/04  15:00:00,19.6080948645,0.0910328075828,0.745709880767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,37.9475161113,2.0325809161,17.143583019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,36.7705434296,1.96493983611,16.0342514173,0.0,2.68041601173,16.0824960704,1.10277647502,0.0,1.10277647502
 09/04  18:00:00,42.032758909,2.5639099536,20.6974967792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,30.3213084887,0.184506277674,1.49611670154,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292959124,0.0,1.10292959124
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293070053,0.0,1.10293070053
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294740489,0.0,1.10294740489
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296407616,0.0,1.10296407616
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307675256,0.0,1.10307675256
 09/05  06:00:00,44.5817194845,3.24534237286,0.0,12.0564435669,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,64.77250304,3.1956740006,2.75716806915,10.0469351736,16.0824960704,32.6817896323,1.10346756538,0.0,1.10346756538
 09/05  08:00:00,133.911925327,3.38802106779,10.3835379776,1.48112558959,48.2474882111,70.4033123869,2.18787363421,0.0,2.18787363421
 09/05  09:00:00,129.318410455,3.27745433807,15.4242141547,0.306072698357,48.2474882111,62.0547409583,1.10415660633,0.0,1.10415660633
 09/05  10:00:00,131.081002214,3.34572374429,19.3512026131,0.0,48.2474882111,60.1281475517,2.18843566464,0.0,2.18843566464
 09/05  11:00:00,141.329006022,3.76297267364,27.2553640852,0.0,48.2474882111,62.0547409583,2.18927661757,0.0,2.18927661757
 09/05  12:00:00,147.630062747,4.19043079565,33.673311195,0.0,48.2474882111,61.5103924513,2.18967447338,0.0,2.18967447338
 09/05  13:00:00,154.679117659,4.69627818423,38.0666757059,0.0,48.2474882111,63.6602354638,2.18943692919,0.0,2.18943692919
 09/05  14:00:00,153.482426614,4.90380915445,40.1945416026,0.0,48.2474882111,60.1281475517,2.18853613703,0.0,2.18853613703
 09/05  15:00:00,157.176755122,5.02376780793,43.7689114567,0.0,48.2474882111,60.1281475517,1.10405384077,0.0,1.10405384077
 09/05  16:00:00,163.234094997,5.46092766686,46.4992013639,0.0,48.2474882111,63.0180376616,2.18865249304,0.0,2.18865249304
 09/05  17:00:00,148.195450729,5.32097502625,42.5454233885,0.0,37.5258241642,62.7947880557,2.18765948067,0.0,2.18765948067
 09/05  18:00:00,96.4444347929,3.64203669066,29.971618937,0.0,26.8041601173,36.0181789539,1.10353737929,0.0,1.10353737929
 09/05  19:00:00,101.086118886,3.33573864171,25.1517256209,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,84.3100329586,3.19983048701,22.1054498797,0.0212607058128,16.0824960704,28.0885557216,1.10333854624,0.0,1.10333854624
 09/05  21:00:00,80.3083492972,3.1956740006,18.9509610947,0.462617920213,16.0824960704,26.8041601173,1.10307442616,0.0,1.10307442616
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296399467,0.0,1.10296399467
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296438709,0.0,1.10296438709
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296499278,0.0,1.10296499278
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,40.6806072998,3.34010283002,1.64100058468,6.4195703404,5.36083202345,21.4433280938,1.10304166767,0.0,1.10304166767
 09/06  07:00:00,61.5062235337,3.1956740006,1.64411186122,7.89371187511,16.0824960704,32.6817896323,1.10351411438,0.0,1.10351411438
 09/06  08:00:00,127.360650055,3.47330082266,3.75748092296,1.47062761706,48.2474882111,70.4033123869,1.10405116107,0.0,1.10405116107
 09/06  09:00:00,120.928051345,3.35190264507,7.07761201629,0.187867419946,48.2474882111,62.0547409583,2.18847853439,0.0,2.18847853439
 09/06  10:00:00,121.522550921,3.37956170887,9.75891335558,0.0,48.2474882111,60.1281475517,1.10418764565,0.0,1.10418764565
 09/06  11:00:00,126.895396321,3.59530715388,12.9894199035,0.0,48.2474882111,62.0547409583,2.18905254809,0.0,2.18905254809
 09/06  12:00:00,130.00568589,3.63933007095,16.6000350629,0.0,48.2474882111,61.5103924513,3.27451153212,0.0,3.27451153212
 09/06  13:00:00,137.617487269,4.18802790018,21.5132956,0.0,48.2474882111,63.6602354638,2.1893765329,0.0,2.1893765329
 09/06  14:00:00,136.525923753,4.4203887644,23.7214591318,0.0,48.2474882111,60.1281475517,2.18804729916,0.0,2.18804729916
 09/06  15:00:00,138.258575922,4.46146640129,25.4130336641,0.0,48.2474882111,60.1281475517,1.10394283492,0.0,1.10394283492
 09/06  16:00:00,142.525838441,4.51567253356,26.7361999408,0.0,48.2474882111,63.0180376616,2.18868773864,0.0,2.18868773864
 09/06  17:00:00,130.742386425,4.36508518103,26.0482489304,0.0,37.5258241642,62.7947880557,1.10370751485,0.0,1.10370751485
 09/06  18:00:00,84.4930055087,3.29353861105,18.3686877324,0.0,26.8041601173,36.0181789539,1.10351552104,0.0,1.10351552104
 09/06  19:00:00,87.6852316584,3.25004517112,11.7965420056,0.0399898584982,26.8041601173,33.4493877451,1.10335385523,0.0,1.10335385523
 09/06  20:00:00,67.5026891615,3.1956740006,4.24057874208,1.08294453273,16.0824960704,28.0885557216,1.1034030761,0.0,1.1034030761
 09/06  21:00:00,64.0932603544,3.1956740006,0.387298865226,2.8111912069,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288804397,0.0,1.10288804397
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296447416,0.0,1.10296447416
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296523116,0.0,1.10296523116
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306027712,0.0,1.10306027712
 09/07  06:00:00,51.3947780541,3.26683709294,0.0,18.8480074164,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,64.5044289068,3.1956740006,0.0,12.5360291094,16.0824960704,32.6817896323,1.10348146041,0.0,1.10348146041
 09/07  08:00:00,129.710170457,3.45182579971,5.3740220144,2.22508195085,48.2474882111,70.4033123869,2.18827348355,0.0,2.18827348355
 09/07  09:00:00,124.919927642,3.29906771091,10.3807104016,0.929480265765,48.2474882111,62.0547409583,1.10412062317,0.0,1.10412062317
 09/07  10:00:00,125.354614245,3.28186884959,13.3769610899,0.311708448259,48.2474882111,60.1281475517,2.18835020252,0.0,2.18835020252
 09/07  11:00:00,130.937944194,3.40103784457,17.2262370855,0.0,48.2474882111,62.0547409583,2.1891053384,0.0,2.1891053384
 09/07  12:00:00,134.768409741,3.46429598499,21.5377929995,0.0,48.2474882111,61.5103924513,2.18977325891,0.0,2.18977325891
 09/07  13:00:00,142.478103747,3.91306432186,26.6488756564,0.0,48.2474882111,63.6602354638,3.27430387227,0.0,3.27430387227
 09/07  14:00:00,141.767786448,4.14396432384,29.2397462671,0.0,48.2474882111,60.1281475517,1.10410968711,0.0,1.10410968711
 09/07  15:00:00,142.395599,4.11673232922,29.8947908135,0.0,48.2474882111,60.1281475517,2.18811998298,0.0,2.18811998298
 09/07  16:00:00,149.881880777,4.37502321384,34.232891596,0.0,48.2474882111,63.0180376616,2.18864998051,0.0,2.18864998051
 09/07  17:00:00,138.548522738,4.44647689253,33.7729935315,0.0,37.5258241642,62.7947880557,1.10373555865,0.0,1.10373555865
 09/07  18:00:00,87.8237365196,3.27217831488,21.7207790395,0.0,26.8041601173,36.0181789539,1.10360518287,0.0,1.10360518287
 09/07  19:00:00,91.1949473126,3.21131691152,15.3760462211,0.00892955685917,26.8041601173,33.4493877451,1.10330546593,0.0,1.10330546593
 09/07  20:00:00,72.8196453099,3.1956740006,9.93100055712,0.709478866042,16.0824960704,28.0885557216,1.10336808744,0.0,1.10336808744
 09/07  21:00:00,68.4666563645,3.1956740006,5.49915775744,2.07272832477,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296424016,0.0,1.10296424016
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296511022,0.0,1.10296511022
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296549273,0.0,1.10296549273
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307016278,0.0,1.10307016278
 09/08  06:00:00,48.7640579624,3.26360842057,0.0,13.7531826638,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,62.4260134138,3.19784141585,1.36073115318,9.09471504808,16.0824960704,32.6817896323,1.10352640536,0.0,1.10352640536
 09/08  08:00:00,134.170668112,3.81604452128,9.4782065782,2.21717632004,48.2474882111,70.4033123869,1.10407109778,0.0,1.10407109778
 09/08  09:00:00,130.370225409,3.73262814359,15.4801478436,0.846780158677,48.2474882111,62.0547409583,2.18823939346,0.0,2.18823939346
 09/08  10:00:00,132.748236629,3.80276442725,20.4973763017,0.0640200427201,48.2474882111,60.1281475517,2.18865264602,0.0,2.18865264602
 09/08  11:00:00,141.720081658,4.30030681307,27.109105582,0.0,48.2474882111,62.0547409583,2.18912604032,0.0,2.18912604032
 09/08  12:00:00,147.973553621,4.67436674987,33.5328661149,0.0,48.2474882111,61.5103924513,2.18991186023,0.0,2.18991186023
 09/08  13:00:00,155.065708365,5.26085123154,37.8886933649,0.0,48.2474882111,63.6602354638,2.18959609711,0.0,2.18959609711
 09/08  14:00:00,152.63851582,4.97410205281,39.2803379102,0.0,48.2474882111,60.1281475517,2.18842845439,0.0,2.18842845439
 09/08  15:00:00,156.57287982,5.04018779492,43.1486161678,0.0,48.2474882111,60.1281475517,1.10400565579,0.0,1.10400565579
 09/08  16:00:00,165.834139705,5.62722747095,48.9329462677,0.0,48.2474882111,63.0180376616,2.18856344076,0.0,2.18856344076
 09/08  17:00:00,154.564828448,5.37448134875,48.8612947849,0.0,37.5258241642,62.7947880557,1.10384552279,0.0,1.10384552279
 09/08  18:00:00,100.988374937,3.70527938418,34.4523163874,0.0,26.8041601173,36.0181789539,2.18720054941,0.0,2.18720054941
 09/08  19:00:00,98.6988570464,3.33614162333,22.7640608,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,78.3750110058,3.20231241173,16.1678716357,0.021335072309,16.0824960704,28.0885557216,1.10342457113,0.0,1.10342457113
 09/08  21:00:00,73.7902196109,3.1956740006,12.2307535956,0.664695732946,16.0824960704,26.8041601173,1.10308129964,0.0,1.10308129964
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561392,0.0,1.10296561392
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296523524,0.0,1.10296523524
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296468821,0.0,1.10296468821
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,46.4283733166,3.26669746957,0.0,11.414408969,5.36083202345,21.4433280938,1.10303974805,0.0,1.10303974805
 09/09  07:00:00,46.0801355038,3.1956740006,3.06799547864,7.86628339559,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,76.775481729,3.1956740006,12.0993739789,3.36828880551,26.8041601173,31.2995447326,1.10335935901,0.0,1.10335935901
 09/09  09:00:00,82.5168618657,3.1956740006,17.1745776771,1.78677293625,26.8041601173,33.5472370403,1.10356464642,0.0,1.10356464642
 09/09  10:00:00,84.7624320094,3.19634120397,21.5040048363,0.665545420678,26.8041601173,32.583940337,1.10349029651,0.0,1.10349029651
 09/09  11:00:00,91.8493230332,3.48122009426,26.6264351688,0.0974349140309,26.8041601173,34.8316326447,1.10363350225,0.0,1.10363350225
 09/09  12:00:00,95.6216864473,3.79104772507,31.4708014706,0.0,26.8041601173,33.5472370403,1.1035612825,0.0,1.1035612825
 09/09  13:00:00,97.7661073878,3.91056758292,36.064493762,0.0,26.8041601173,30.9784458315,1.1035040953,0.0,1.1035040953
 09/09  14:00:00,69.5970551341,3.43355637189,36.782107342,0.0,8.04124803518,21.3317032909,1.10329957751,0.0,1.10329957751
 09/09  15:00:00,70.1278802614,3.33836125637,38.6925231892,0.0,8.04124803518,20.0473076865,1.10323258337,0.0,1.10323258337
 09/09  16:00:00,67.9965808896,3.22563130795,36.3528548648,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,57.2766314614,3.1956740006,33.3434650102,0.0395468678578,2.68041601173,18.0090894769,1.10306202582,0.0,1.10306202582
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304041726,0.0,1.10304041726
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310919645,0.0,1.10310919645
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296523081,0.0,1.10296523081
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293075966,0.0,1.10293075966
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292890753,0.0,1.10292890753
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102928809,0.0,1.102928809
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292564629,0.0,1.10292564629
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300266929,0.0,1.10300266929
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312163278,0.0,1.10312163278
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,28.3748626833,1.02591316745,8.5775973397,0.0,2.68041601173,16.0824960704,1.10293170506,0.0,1.10293170506
 09/10  17:00:00,28.9080225007,1.09971567852,9.03695464596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293193405,0.0,1.10293193405
 09/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304137673,0.0,1.10304137673
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293015604,0.0,1.10293015604
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029665674,0.0,1.1029665674
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296542644,0.0,1.10296542644
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,53.9176813075,3.30773179135,13.7664807385,5.0962018996,5.36083202345,21.4433280938,1.10304324737,0.0,1.10304324737
 09/11  07:00:00,72.2997495805,3.1956740006,14.0805682884,6.25078149472,16.0824960704,32.6817896323,1.1034732269,0.0,1.1034732269
 09/11  08:00:00,138.185372748,3.40937103934,15.1933464608,0.923414555614,48.2474882111,70.4033123869,1.10400587463,0.0,1.10400587463
 09/11  09:00:00,128.572754518,3.26974011719,14.7541497484,0.238195388993,48.2474882111,62.0547409583,2.18840433043,0.0,2.18840433043
 09/11  10:00:00,125.013991625,3.2430073415,13.3436399345,0.0432684922876,48.2474882111,60.1281475517,1.10416118561,0.0,1.10416118561
 09/11  11:00:00,128.663913759,3.37775916201,14.9754853339,0.0,48.2474882111,62.0547409583,2.18901683603,0.0,2.18901683603
 09/11  12:00:00,132.510537203,3.41467129619,19.3295451504,0.0,48.2474882111,61.5103924513,3.27451320694,0.0,3.27451320694
 09/11  13:00:00,137.895007371,3.67322672259,22.3056168794,0.0,48.2474882111,63.6602354638,2.18971777075,0.0,2.18971777075
 09/11  14:00:00,136.456659844,3.75395063865,24.3186333481,0.0,48.2474882111,60.1281475517,2.188087376,0.0,2.188087376
 09/11  15:00:00,138.839363786,3.82658565543,26.6287022738,0.0,48.2474882111,60.1281475517,1.10397025504,0.0,1.10397025504
 09/11  16:00:00,140.474059268,3.92993589085,25.2701574099,0.0,48.2474882111,63.0180376616,2.18876906022,0.0,2.18876906022
 09/11  17:00:00,125.913874895,3.79463731999,21.7901852613,0.0,37.5258241642,62.7947880557,1.10374663436,0.0,1.10374663436
 09/11  18:00:00,83.4549503965,3.19749476773,17.4266764635,0.0,26.8041601173,36.0181789539,1.10355491789,0.0,1.10355491789
 09/11  19:00:00,93.3729625501,3.1956740006,14.4994085023,0.611892090664,26.8041601173,33.4493877451,1.10332991303,0.0,1.10332991303
 09/11  20:00:00,76.8746299448,3.1956740006,12.2393612467,2.45610281141,16.0824960704,28.0885557216,1.10344318262,0.0,1.10344318262
 09/11  21:00:00,74.9325216644,3.1956740006,9.84398556639,4.19376581572,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311823294,0.0,1.10311823294
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296593164,0.0,1.10296593164
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296680316,0.0,1.10296680316
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030194163,0.0,1.1030194163
 09/12  06:00:00,47.4909497539,3.26076209762,0.0,12.4829207782,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,64.2800748838,3.1956740006,0.0,12.3116750865,16.0824960704,32.6817896323,1.10335832149,0.0,1.10335832149
 09/12  08:00:00,125.563452376,3.44064822643,0.799899538872,2.66366391906,48.2474882111,70.4033123869,2.18804788147,0.0,2.18804788147
 09/12  09:00:00,117.762623354,3.29250948535,3.27056584886,0.888878756765,48.2474882111,62.0547409583,2.18830312534,0.0,2.18830312534
 09/12  10:00:00,118.951334477,3.26618166856,6.93899603128,0.362080919928,48.2474882111,60.1281475517,1.10422634004,0.0,1.10422634004
 09/12  11:00:00,124.680443718,3.36226111579,11.0045903436,0.00292299475858,48.2474882111,62.0547409583,2.18867798461,0.0,2.18867798461
 09/12  12:00:00,126.799418716,3.44231812062,13.5907798388,0.0,48.2474882111,61.5103924513,3.27435436735,0.0,3.27435436735
 09/12  13:00:00,131.879939692,3.55705392526,16.406721998,0.0,48.2474882111,63.6602354638,2.18971283535,0.0,2.18971283535
 09/12  14:00:00,127.506537265,3.59714667144,15.5253147362,0.0,48.2474882111,60.1281475517,1.10406959549,0.0,1.10406959549
 09/12  15:00:00,129.055264476,3.76657554084,16.9046130779,0.0,48.2474882111,60.1281475517,2.18806187346,0.0,2.18806187346
 09/12  16:00:00,134.563834571,3.90041429341,19.3894543113,0.0,48.2474882111,63.0180376616,2.18901836783,0.0,2.18901836783
 09/12  17:00:00,122.904448649,3.86368652746,18.7117098074,0.0,37.5258241642,62.7947880557,1.10375260905,0.0,1.10375260905
 09/12  18:00:00,79.0707713356,3.19690557481,13.0430865955,0.0,26.8041601173,36.0181789539,1.1035340984,0.0,1.1035340984
 09/12  19:00:00,87.5830973707,3.1956740006,9.0616237384,0.259811675207,26.8041601173,33.4493877451,1.10335951459,0.0,1.10335951459
 09/12  20:00:00,68.2033505809,3.1956740006,4.0604829254,1.96370176878,16.0824960704,28.0885557216,1.10342324585,0.0,1.10342324585
 09/12  21:00:00,66.2408052768,3.1956740006,0.126016254394,5.22001874005,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030063215,0.0,1.1030063215
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296584074,0.0,1.10296584074
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296606764,0.0,1.10296606764
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306644788,0.0,1.10306644788
 09/13  06:00:00,60.2459359142,3.23708473065,0.0,25.2615843055,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,68.288652035,3.1956740006,0.0,16.3202522376,16.0824960704,32.6817896323,1.23924488589,0.135720314081,1.10352457181
 09/13  08:00:00,126.469657285,3.44933498029,0.0,4.36108161218,48.2474882111,70.4033123869,2.18815929343,0.0,2.18815929343
 09/13  09:00:00,119.466602489,3.3013394272,3.64444735732,2.21014644065,48.2474882111,62.0547409583,1.10408022284,0.0,1.10408022284
 09/13  10:00:00,122.845414996,3.31452149249,10.3186519373,0.82816570892,48.2474882111,60.1281475517,2.1885200231,0.0,2.1885200231
 09/13  11:00:00,131.206544382,3.70805370864,17.1315803034,0.056241106624,48.2474882111,62.0547409583,2.18907617383,0.0,2.18907617383
 09/13  12:00:00,134.350481875,3.55390965772,20.9760606525,0.0541908086407,48.2474882111,61.5103924513,2.18978293563,0.0,2.18978293563
 09/13  13:00:00,137.429428644,3.555193406,21.9580714686,0.0,48.2474882111,63.6602354638,3.2743725255,0.0,3.2743725255
 09/13  14:00:00,133.31422592,3.48438124258,21.445768821,0.0,48.2474882111,60.1281475517,1.10414011195,0.0,1.10414011195
 09/13  15:00:00,133.003055833,3.54539708315,21.0735828931,0.0,48.2474882111,60.1281475517,2.18819982939,0.0,2.18819982939
 09/13  16:00:00,133.522804925,3.67510573782,18.5737332206,0.0,48.2474882111,63.0180376616,2.1887661407,0.0,2.1887661407
 09/13  17:00:00,119.548443016,3.62656582446,15.5928248779,0.0,37.5258241642,62.7947880557,1.10379226888,0.0,1.10379226888
 09/13  18:00:00,80.426891683,3.1956740006,13.6774119599,0.72302655723,26.8041601173,36.0181789539,1.10354853816,0.0,1.10354853816
 09/13  19:00:00,91.6644184779,3.1956740006,11.4530525267,1.94970399411,26.8041601173,33.4493877451,1.10335247179,0.0,1.10335247179
 09/13  20:00:00,75.127133726,3.1956740006,8.61336250202,4.33460533725,16.0824960704,28.0885557216,1.10342475937,0.0,1.10342475937
 09/13  21:00:00,74.3972233777,3.1956740006,7.62883640283,5.87361669254,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296772047,0.0,1.10296772047
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296317844,0.0,1.10296317844
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296669292,0.0,1.10296669292
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307730217,0.0,1.10307730217
 09/14  06:00:00,50.8212564672,3.23812157426,0.530876912927,15.304991102,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,69.0812406709,3.1956740006,2.44082271172,14.6720181619,16.0824960704,32.6817896323,1.1034714964,0.0,1.1034714964
 09/14  08:00:00,132.988491746,3.42739100988,6.52149947392,4.38036057029,48.2474882111,70.4033123869,2.18808536602,0.0,2.18808536602
 09/14  09:00:00,127.510967779,3.28001777604,12.3577118534,1.56256888591,48.2474882111,62.0547409583,1.10420058014,0.0,1.10420058014
 09/14  10:00:00,128.984958657,3.25375956105,16.8486524267,0.498470812785,48.2474882111,60.1281475517,2.18855678506,0.0,2.18855678506
 09/14  11:00:00,131.436044144,3.33749144504,17.7714443968,0.0164390390818,48.2474882111,62.0547409583,2.18886423823,0.0,2.18886423823
 09/14  12:00:00,131.873240683,3.43049968047,18.6764202457,0.0,48.2474882111,61.5103924513,2.18991435237,0.0,2.18991435237
 09/14  13:00:00,136.460288719,3.50133910333,21.0427858469,0.0,48.2474882111,63.6602354638,3.27439846578,0.0,3.27439846578
 09/14  14:00:00,132.857880662,3.44574303904,21.0280617664,0.0,48.2474882111,60.1281475517,1.10404640801,0.0,1.10404640801
 09/14  15:00:00,134.114171763,3.45143027422,22.2786656314,0.0,48.2474882111,60.1281475517,2.18801998421,0.0,2.18801998421
 09/14  16:00:00,135.238347273,3.62288502527,20.341496281,0.0,48.2474882111,63.0180376616,1.10431052197,0.0,1.10431052197
 09/14  17:00:00,119.614763103,3.603662347,15.6820484419,0.0,37.5258241642,62.7947880557,2.18787295161,0.0,2.18787295161
 09/14  18:00:00,79.2390424173,3.1956740006,12.6737668562,0.538822395182,26.8041601173,36.0181789539,1.10359163895,0.0,1.10359163895
 09/14  19:00:00,89.0067095866,3.1956740006,8.50111917418,2.24392845535,26.8041601173,33.4493877451,1.10336716451,0.0,1.10336716451
 09/14  20:00:00,73.402874578,3.1956740006,5.70679237814,5.5169163131,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/14  21:00:00,73.6586638229,3.1956740006,5.62699482007,7.13689872053,16.0824960704,26.8041601173,1.10325828981,0.0,1.10325828981
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296546258,0.0,1.10296546258
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296776167,0.0,1.10296776167
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761176,0.0,1.10296761176
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030750111,0.0,1.1030750111
 09/15  06:00:00,52.6483990246,3.23266532522,0.0,15.201133488,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,64.3730502061,3.1956740006,0.0,12.4046504087,16.0824960704,32.6817896323,1.10351335456,0.0,1.10351335456
 09/15  08:00:00,124.973854869,3.43032214153,0.0,2.88429203496,48.2474882111,70.4033123869,1.10410827104,0.0,1.10410827104
 09/15  09:00:00,116.608668391,3.27956464804,0.87352896288,2.14490551618,48.2474882111,62.0547409583,2.18833668907,0.0,2.18833668907
 09/15  10:00:00,118.000429187,3.24636392066,5.00547032706,1.36451908236,48.2474882111,60.1281475517,2.18841046934,0.0,2.18841046934
 09/15  11:00:00,121.422931164,3.32312876842,7.00051315208,0.788619980393,48.2474882111,62.0547409583,2.18931381837,0.0,2.18931381837
 09/15  12:00:00,122.660190581,3.40334811258,8.44197950701,1.04854220491,48.2474882111,61.5103924513,2.18977283036,0.0,2.18977283036
 09/15  13:00:00,126.100802532,3.4301931771,10.630765258,0.123680327677,48.2474882111,63.6602354638,2.18958150204,0.0,2.18958150204
 09/15  14:00:00,124.200104047,3.33748487535,12.4785433144,0.0,48.2474882111,60.1281475517,2.18850887673,0.0,2.18850887673
 09/15  15:00:00,123.425510424,3.35954945064,11.6818851162,0.0,48.2474882111,60.1281475517,2.18790425802,0.0,2.18790425802
 09/15  16:00:00,125.501670379,3.48317505083,10.744529361,0.0,48.2474882111,63.0180376616,1.10452536966,0.0,1.10452536966
 09/15  17:00:00,114.774578476,3.5728954679,10.872630694,0.0,37.5258241642,62.7947880557,2.18792003605,0.0,2.18792003605
 09/15  18:00:00,77.3748904197,3.1956740006,7.70340751873,1.17769640177,26.8041601173,36.0181789539,1.10354800622,0.0,1.10354800622
 09/15  19:00:00,87.3659388353,3.1956740006,4.7570145372,4.34726234102,26.8041601173,33.4493877451,1.10333395231,0.0,1.10333395231
 09/15  20:00:00,73.90101992,3.1956740006,4.08151409269,7.64033994061,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,73.2807949066,3.1956740006,2.79077832216,9.59524630211,16.0824960704,26.8041601173,1.10323174703,0.0,1.10323174703
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029647639,0.0,1.1029647639
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296778195,0.0,1.10296778195
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296821779,0.0,1.10296821779
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,62.3941760581,3.19921912403,0.0,24.9803567227,5.36083202345,21.4433280938,1.10312181087,0.0,1.10312181087
 09/16  07:00:00,57.347739065,3.1956740006,0.0,22.2018824355,5.36083202345,26.5809105114,1.10320814803,0.0,1.10320814803
 09/16  08:00:00,73.5906806031,3.1956740006,0.0,12.2828616585,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,73.0659500235,3.1956740006,1.56729015354,7.94314861768,26.8041601173,33.5472370403,1.10343598301,0.0,1.10343598301
 09/16  10:00:00,75.4298766146,3.1956740006,5.37409856414,7.46356350144,26.8041601173,32.583940337,1.10351227331,0.0,1.10351227331
 09/16  11:00:00,80.1338307019,3.1956740006,8.57761518584,6.7163086594,26.8041601173,34.8316326447,1.10353043523,0.0,1.10353043523
 09/16  12:00:00,78.0251491586,3.1956740006,8.12137255787,6.34826534847,26.8041601173,33.5472370403,1.10360632122,0.0,1.10360632122
 09/16  13:00:00,75.1167188569,3.1956740006,9.8635393623,4.26645945105,26.8041601173,30.9784458315,1.10352977695,0.0,1.10352977695
 09/16  14:00:00,50.0283036128,3.1956740006,12.0180094005,5.4332287915,8.04124803518,21.3317032909,1.10344854698,0.0,1.10344854698
 09/16  15:00:00,50.9159867039,3.1956740006,12.0180094005,7.605307487,8.04124803518,20.0473076865,1.10328324739,0.0,1.10328324739
 09/16  16:00:00,52.3487498049,3.1956740006,9.87766635146,10.8573147359,8.04124803518,20.3684065876,1.10331745321,0.0,1.10331745321
 09/16  17:00:00,47.1220527854,3.1956740006,4.71800067163,18.5104325304,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304625962,0.0,1.10304625962
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304504601,0.0,1.10304504601
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296945936,0.0,1.10296945936
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296701037,0.0,1.10296701037
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293171503,0.0,1.10293171503
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303642612,0.0,1.10303642612
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292574827,0.0,1.10292574827
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293332825,0.0,1.10293332825
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305616893,0.0,1.10305616893
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296687169,0.0,1.10296687169
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029293074,0.0,1.1029293074
 09/17  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280484823,0.0,1.10280484823
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293355538,0.0,1.10293355538
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296609048,0.0,1.10296609048
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296874854,0.0,1.10296874854
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307289743,0.0,1.10307289743
 09/18  06:00:00,87.6559313615,3.1956740006,0.0,50.2456571496,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,92.5283681634,3.1956740006,0.0,40.5599683661,16.0824960704,32.6817896323,1.10346279062,0.0,1.10346279062
 09/18  08:00:00,140.159825088,3.24176568586,0.0,18.2588187105,48.2474882111,70.4033123869,2.18820038635,0.0,2.18820038635
 09/18  09:00:00,127.606773182,3.1956740006,0.0,14.1004299177,48.2474882111,62.0547409583,1.10421088084,0.0,1.10421088084
 09/18  10:00:00,123.438501061,3.1956740006,0.0,11.8587512033,48.2474882111,60.1281475517,2.18859629058,0.0,2.18859629058
 09/18  11:00:00,122.904689841,3.19936444753,0.0,9.39465612963,48.2474882111,62.0547409583,2.18893063002,0.0,2.18893063002
 09/18  12:00:00,123.449140317,3.27325383409,0.869873734676,9.53969199193,48.2474882111,61.5103924513,2.19001766619,0.0,2.19001766619
 09/18  13:00:00,123.449840031,3.30029392915,3.72205861656,4.51132371603,48.2474882111,63.6602354638,3.27474962939,0.0,3.27474962939
 09/18  14:00:00,121.736685976,3.21885324737,5.81564372848,4.31811314339,48.2474882111,60.1281475517,1.10411372179,0.0,1.10411372179
 09/18  15:00:00,121.714372189,3.22747412407,6.71755660338,3.38526560496,48.2474882111,60.1281475517,2.18816838983,0.0,2.18816838983
 09/18  16:00:00,123.605297893,3.32544257979,7.22387585709,1.78201348922,48.2474882111,63.0180376616,2.18876741924,0.0,2.18876741924
 09/18  17:00:00,112.587283441,3.43483215143,6.98616508599,1.8372338895,37.5258241642,62.7947880557,1.10379774319,0.0,1.10379774319
 09/18  18:00:00,76.3178729469,3.1956740006,2.34300383669,5.48108261106,26.8041601173,36.0181789539,1.10355725954,0.0,1.10355725954
 09/18  19:00:00,91.0778747358,3.1956740006,0.0,12.8162127787,26.8041601173,33.4493877451,1.10336287104,0.0,1.10336287104
 09/18  20:00:00,83.1318442022,3.1956740006,0.0,20.9526783154,16.0824960704,28.0885557216,1.10344059686,0.0,1.10344059686
 09/18  21:00:00,84.8295781442,3.1956740006,0.0,23.9348078619,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296871494,0.0,1.10296871494
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296919913,0.0,1.10296919913
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296864038,0.0,1.10296864038
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308726629,0.0,1.10308726629
 09/19  06:00:00,86.2791368201,3.1956740006,0.0,48.8688626081,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,92.1937999651,3.1956740006,0.0,40.2254001677,16.0824960704,32.6817896323,1.10350508714,0.0,1.10350508714
 09/19  08:00:00,141.247016632,3.30665140731,0.0,19.2811245331,48.2474882111,70.4033123869,2.18820428955,0.0,2.18820428955
 09/19  09:00:00,126.956347073,3.19859639088,0.0,13.4470814188,48.2474882111,62.0547409583,1.10427243124,0.0,1.10427243124
 09/19  10:00:00,117.851187645,3.1956740006,0.0,6.27143778743,48.2474882111,60.1281475517,2.18848769156,0.0,2.18848769156
 09/19  11:00:00,122.033145658,3.28177409445,4.09685426984,4.34384803058,48.2474882111,62.0547409583,2.18924408362,0.0,2.18924408362
 09/19  12:00:00,126.10818256,3.42519023974,8.98138539221,3.93528617109,48.2474882111,61.5103924513,2.18981925518,0.0,2.18981925518
 09/19  13:00:00,129.226078559,3.64249926212,12.8761270334,0.791288494701,48.2474882111,63.6602354638,3.27449342004,0.0,3.27449342004
 09/19  14:00:00,126.986378387,3.52481543317,15.0366752572,0.0408118395254,48.2474882111,60.1281475517,1.10399442099,0.0,1.10399442099
 09/19  15:00:00,127.95055139,3.38180264994,16.1846728828,0.0,48.2474882111,60.1281475517,2.18793350905,0.0,2.18793350905
 09/19  16:00:00,130.672683332,3.42289974997,15.9758176156,0.0,48.2474882111,63.0180376616,2.18893546371,0.0,2.18893546371
 09/19  17:00:00,117.851011849,3.58097941663,13.940980118,0.0,37.5258241642,62.7947880557,1.10372418069,0.0,1.10372418069
 09/19  18:00:00,78.1013552582,3.1956740006,7.94453019558,1.66303856345,26.8041601173,36.0181789539,1.10334449059,0.0,1.10334449059
 09/19  19:00:00,82.9641134992,3.1956740006,0.896251260867,3.80620028129,26.8041601173,33.4493877451,1.10334756647,0.0,1.10334756647
 09/19  20:00:00,71.0204638966,3.1956740006,0.0,8.8412980099,16.0824960704,28.0885557216,1.10341647419,0.0,1.10341647419
 09/19  21:00:00,74.6280257864,3.1956740006,0.0,13.7332555041,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297095189,0.0,1.10297095189
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296702336,0.0,1.10296702336
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296931824,0.0,1.10296931824
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307060712,0.0,1.10307060712
 09/20  06:00:00,81.543212522,3.1956740006,0.0,44.1329383101,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,81.0516340501,3.1956740006,0.0,29.0832342527,16.0824960704,32.6817896323,2.64770149748,1.54425504397,1.10344645351
 09/20  08:00:00,131.904510953,3.40773213982,0.0,9.83753812154,48.2474882111,70.4033123869,2.18824399592,0.0,2.18824399592
 09/20  09:00:00,119.059005694,3.32725948011,0.458850535931,4.96222641496,48.2474882111,62.0547409583,1.10427281409,0.0,1.10427281409
 09/20  10:00:00,118.435473327,3.32964322887,3.30230823089,3.4194460106,48.2474882111,60.1281475517,2.18844540894,0.0,2.18844540894
 09/20  11:00:00,126.928161322,3.85172125301,10.7303086745,2.03546213152,48.2474882111,62.0547409583,2.18928147266,0.0,2.18928147266
 09/20  12:00:00,132.280172258,4.27735911923,16.5024124607,1.7340799213,48.2474882111,61.5103924513,3.27483344795,0.0,3.27483344795
 09/20  13:00:00,137.03811033,4.60280485958,20.2202015442,0.298940157704,48.2474882111,63.6602354638,2.18976609457,0.0,2.18976609457
 09/20  14:00:00,136.402551773,4.43867328785,23.579802628,0.0,48.2474882111,60.1281475517,1.10410131014,0.0,1.10410131014
 09/20  15:00:00,138.696727448,4.25640998421,26.0562416065,0.0,48.2474882111,60.1281475517,2.18819121962,0.0,2.18819121962
 09/20  16:00:00,142.414236922,4.29575846684,26.8445124879,0.0,48.2474882111,63.0180376616,2.18887947147,0.0,2.18887947147
 09/20  17:00:00,128.373533574,4.15088007199,23.8936011876,0.0,37.5258241642,62.7947880557,1.10382889084,0.0,1.10382889084
 09/20  18:00:00,86.1714107384,3.22599648355,15.1799684229,0.0,26.8041601173,36.0181789539,1.10361001424,0.0,1.10361001424
 09/20  19:00:00,86.3019462219,3.1956740006,7.70267840248,0.337605862363,26.8041601173,33.4493877451,1.10335636115,0.0,1.10335636115
 09/20  20:00:00,67.7575665286,3.1956740006,3.07276939177,2.50563125006,16.0824960704,28.0885557216,1.10341743519,0.0,1.10341743519
 09/20  21:00:00,66.7807305794,3.1956740006,0.255672069433,5.6302882276,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305522072,0.0,1.10305522072
