Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296580065,0.0,1.10296580065
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296887303,0.0,1.10296887303
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307810654,0.0,1.10307810654
 09/21  06:00:00,64.7118387957,3.20720389914,0.0,27.2900346852,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,69.7394311499,3.1956740006,0.0,17.7710313525,16.0824960704,32.6817896323,1.10335446693,0.0,1.10335446693
 09/21  08:00:00,127.631767121,3.49281055318,0.475460743798,5.00425513223,48.2474882111,70.4033123869,2.18810231679,0.0,2.18810231679
 09/21  09:00:00,123.413644197,3.45895915863,6.95609130602,2.68792446866,48.2474882111,62.0547409583,2.18856937426,0.0,2.18856937426
 09/21  10:00:00,127.599609237,3.58674645861,14.4407165703,1.18807035094,48.2474882111,60.1281475517,1.10430548303,0.0,1.10430548303
 09/21  11:00:00,137.557527426,4.18466589254,22.7881967243,0.273995545498,48.2474882111,62.0547409583,2.18887694605,0.0,2.18887694605
 09/21  12:00:00,141.449854025,4.61226079295,26.9557818076,0.115490667728,48.2474882111,61.5103924513,3.2747883354,0.0,3.2747883354
 09/21  13:00:00,147.500066954,4.85986090943,30.7240422751,0.0,48.2474882111,63.6602354638,2.18974849013,0.0,2.18974849013
 09/21  14:00:00,146.695386532,4.71950975453,33.5918009205,0.0,48.2474882111,60.1281475517,2.18827553339,0.0,2.18827553339
 09/21  15:00:00,149.367600764,4.81714711174,36.1663777951,0.0,48.2474882111,60.1281475517,1.10401686322,0.0,1.10401686322
 09/21  16:00:00,155.564118148,5.07444113233,39.2157110487,0.0,48.2474882111,63.0180376616,2.18892769128,0.0,2.18892769128
 09/21  17:00:00,141.203053347,4.70450905848,36.1694919745,0.0,37.5258241642,62.7947880557,1.10382553083,0.0,1.10382553083
 09/21  18:00:00,92.3356604249,3.28496030287,21.2852542901,0.0,26.8041601173,36.0181789539,1.10363573626,0.0,1.10363573626
 09/21  19:00:00,92.0139920859,3.1956740006,13.7484170181,0.00391311078465,26.8041601173,33.4493877451,1.1034114604,0.0,1.1034114604
 09/21  20:00:00,72.4982857299,3.1956740006,9.54321402961,0.775905813571,16.0824960704,28.0885557216,1.10344448435,0.0,1.10344448435
 09/21  21:00:00,68.4513145561,3.1956740006,5.13400396384,2.42254030997,16.0824960704,26.8041601173,1.10308080496,0.0,1.10308080496
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029690036,0.0,1.1029690036
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297050163,0.0,1.10297050163
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297057821,0.0,1.10297057821
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,55.4126474333,3.24761677037,0.0,17.9504304515,5.36083202345,21.4433280938,1.10304591833,0.0,1.10304591833
 09/22  07:00:00,63.9767318192,3.1956740006,0.0,12.0083320219,16.0824960704,32.6817896323,1.10355908446,0.0,1.10355908446
 09/22  08:00:00,129.67223868,3.4855754119,4.59526246858,2.93216010758,48.2474882111,70.4033123869,1.10403470362,0.0,1.10403470362
 09/22  09:00:00,126.386936203,3.45853778974,11.2751110947,1.34261805532,48.2474882111,62.0547409583,2.18854116632,0.0,2.18854116632
 09/22  10:00:00,130.217603468,3.68522273373,17.8454196893,0.302885187854,48.2474882111,60.1281475517,1.10423941816,0.0,1.10423941816
 09/22  11:00:00,140.353314147,4.32693704242,25.715707841,0.0,48.2474882111,62.0547409583,3.27367832864,0.0,3.27367832864
 09/22  12:00:00,145.658069868,4.72663431006,31.1651148013,0.0,48.2474882111,61.5103924513,2.19007311855,0.0,2.19007311855
 09/22  13:00:00,154.612894165,5.18842910437,37.5083012914,0.0,48.2474882111,63.6602354638,2.1898139423,0.0,2.1898139423
 09/22  14:00:00,153.91235954,5.26875651424,40.2595271691,0.0,48.2474882111,60.1281475517,2.1885074146,0.0,2.1885074146
 09/22  15:00:00,155.966137362,5.49539294873,42.0866685561,0.0,48.2474882111,60.1281475517,1.1040026556,0.0,1.1040026556
 09/22  16:00:00,159.422478587,5.57275151581,42.5757611044,0.0,48.2474882111,63.0180376616,2.18863013139,0.0,2.18863013139
 09/22  17:00:00,144.457523872,4.91393650737,39.2145350505,0.0,37.5258241642,62.7947880557,2.18760374468,0.0,2.18760374468
 09/22  18:00:00,94.9923519078,3.34277268122,23.8841333947,0.0,26.8041601173,36.0181789539,1.10357722894,0.0,1.10357722894
 09/22  19:00:00,94.889198024,3.24898566701,16.5742244006,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,73.8563809643,3.1956740006,11.0582067653,0.61900831221,16.0824960704,28.0885557216,1.10338102508,0.0,1.10338102508
 09/22  21:00:00,71.7120627805,3.1956740006,9.18692612156,1.6303663766,16.0824960704,26.8041601173,1.1030980357,0.0,1.1030980357
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297019769,0.0,1.10297019769
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296948843,0.0,1.10296948843
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296922685,0.0,1.10296922685
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,56.7094494439,3.24611078306,0.0,16.7814051162,5.36083202345,21.4433280938,1.10309496567,0.0,1.10309496567
 09/23  07:00:00,46.9615509498,3.1956740006,0.0,11.8156943202,5.36083202345,26.5809105114,1.10323644373,0.0,1.10323644373
 09/23  08:00:00,71.398104498,3.22075943186,4.48884872105,5.57635140104,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/23  09:00:00,79.8244739695,3.3104386446,12.526089331,3.62810874218,26.8041601173,33.5472370403,1.10359190341,0.0,1.10359190341
 09/23  10:00:00,82.8775316417,3.3816335597,17.690728311,2.40862922262,26.8041601173,32.583940337,1.10359546856,0.0,1.10359546856
 09/23  11:00:00,91.2524250933,3.80745988416,24.4965016591,1.30423069388,26.8041601173,34.8316326447,1.1036888772,0.0,1.1036888772
 09/23  12:00:00,95.4875027355,4.14884819081,30.501002448,0.477814844976,26.8041601173,33.5472370403,1.10359032861,0.0,1.10359032861
 09/23  13:00:00,95.5530316624,4.31155599936,33.4020204134,0.0484092067256,26.8041601173,30.9784458315,1.10352180601,0.0,1.10352180601
 09/23  14:00:00,67.3095973655,4.10545207503,33.8227538703,0.0,8.04124803518,21.3317032909,1.10344533129,0.0,1.10344533129
 09/23  15:00:00,65.9302041799,3.79042876221,34.0427796019,0.0,8.04124803518,20.0473076865,1.10329007449,0.0,1.10329007449
 09/23  16:00:00,65.5058912986,3.58497348661,33.5028230952,0.0,8.04124803518,20.3684065876,1.10332720052,0.0,1.10332720052
 09/23  17:00:00,54.9237224738,3.38023899915,30.8257444027,0.0197934891917,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,31.9406035985,0.916022955015,7.31856180063,0.0,2.68041601173,16.0824960704,1.10310489186,0.0,1.10310489186
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303854957,0.0,1.10303854957
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297157237,0.0,1.10297157237
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297096547,0.0,1.10297096547
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293563989,0.0,1.10293563989
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304902418,0.0,1.10304902418
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,22.6177484042,1.13414409789,2.71225213016,0.0,2.68041601173,16.0824960704,1.10296972654,0.0,1.10296972654
 09/24  09:00:00,30.5951119119,2.16037044651,9.66338928921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,27.1171332559,1.29117051031,7.05461056944,0.0,2.68041601173,16.0824960704,1.1029920297,0.0,1.1029920297
 09/24  11:00:00,38.8913442659,2.56815023568,17.551841854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,37.3369365969,2.26845756178,16.2971268589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,43.2684835685,2.91940639241,21.5777249999,0.0,2.68041601173,16.0824960704,1.10308819309,0.0,1.10308819309
 09/24  14:00:00,39.4051879005,2.35187527768,18.2819604466,0.0,2.68041601173,16.0824960704,1.10306579453,0.0,1.10306579453
 09/24  15:00:00,44.6387502755,2.77094958803,23.0964485112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,39.564310076,2.16251690604,18.6304409937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,43.9246913723,2.67764702693,22.4756921692,0.0,2.68041601173,16.0824960704,1.10298593943,0.0,1.10298593943
 09/24  18:00:00,35.1333065143,1.2664862523,10.1608014191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293450531,0.0,1.10293450531
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293341689,0.0,1.10293341689
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293573227,0.0,1.10293573227
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297009073,0.0,1.10297009073
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308525796,0.0,1.10308525796
 09/25  06:00:00,52.4895780351,3.2262685271,0.0,12.5813759633,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,62.868800719,3.1956740006,2.80456481612,8.09583610553,16.0824960704,32.6817896323,1.10351814338,0.0,1.10351814338
 09/25  08:00:00,133.915554751,3.54748329974,9.6945597841,2.01427097559,48.2474882111,70.4033123869,2.18838370013,0.0,2.18838370013
 09/25  09:00:00,130.814878427,3.5458598498,16.3545135249,0.60383578866,48.2474882111,62.0547409583,1.10427865532,0.0,1.10427865532
 09/25  10:00:00,135.514478767,3.81287342341,23.3119311244,0.00559836213898,48.2474882111,60.1281475517,2.18846861002,0.0,2.18846861002
 09/25  11:00:00,148.529952505,4.38241230184,33.8368709398,0.0,48.2474882111,62.0547409583,2.18936358911,0.0,2.18936358911
 09/25  12:00:00,152.912814129,4.52717884761,38.619314525,0.0,48.2474882111,61.5103924513,3.27453576086,0.0,3.27453576086
 09/25  13:00:00,158.781283147,4.69092261562,42.1741967624,0.0,48.2474882111,63.6602354638,2.18961861911,0.0,2.18961861911
 09/25  14:00:00,157.033935024,4.50360778854,44.1462513782,0.0,48.2474882111,60.1281475517,2.18818436002,0.0,2.18818436002
 09/25  15:00:00,158.317543791,4.70895619244,45.2245117414,0.0,48.2474882111,60.1281475517,1.10397026346,0.0,1.10397026346
 09/25  16:00:00,160.987468747,4.68031937056,45.03318341,0.0,48.2474882111,63.0180376616,2.18885702568,0.0,2.18885702568
 09/25  17:00:00,145.167258578,4.2651351266,40.5730711372,0.0,37.5258241642,62.7947880557,1.10380053772,0.0,1.10380053772
 09/25  18:00:00,102.86973209,3.30388700306,29.3330659218,0.0,26.8041601173,36.0181789539,1.10361714563,0.0,1.10361714563
 09/25  19:00:00,104.076917603,3.23469283823,25.7762368078,0.0,26.8041601173,33.4493877451,1.10339044257,0.0,1.10339044257
 09/25  20:00:00,86.2071972969,3.1956740006,23.8148426008,0.213188809376,16.0824960704,28.0885557216,1.10343587985,0.0,1.10343587985
 09/25  21:00:00,84.5648821168,3.1956740006,23.1016215146,0.568490319929,16.0824960704,26.8041601173,1.10307859258,0.0,1.10307859258
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297185579,0.0,1.10297185579
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297240894,0.0,1.10297240894
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211389,0.0,1.10297211389
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,57.6308142324,3.50891090529,16.0499714006,1.38999838177,5.36083202345,21.4433280938,1.10304840158,0.0,1.10304840158
 09/26  07:00:00,66.1107461028,3.1956740006,12.6364178739,1.50592843158,16.0824960704,32.6817896323,1.1034868512,0.0,1.1034868512
 09/26  08:00:00,138.314386395,3.68858206459,15.8344519531,0.132111685594,48.2474882111,70.4033123869,1.10405705389,0.0,1.10405705389
 09/26  09:00:00,128.073877389,3.65795269612,14.1052554297,0.0,48.2474882111,62.0547409583,2.18835602553,0.0,2.18835602553
 09/26  10:00:00,125.857852233,3.7511943327,13.7225820433,0.0,48.2474882111,60.1281475517,2.18847232887,0.0,2.18847232887
 09/26  11:00:00,129.333347476,4.04334053151,14.9793376813,0.0,48.2474882111,62.0547409583,2.18897188826,0.0,2.18897188826
 09/26  12:00:00,127.956471999,4.12369716721,14.0664540752,0.0,48.2474882111,61.5103924513,2.18990450705,0.0,2.18990450705
 09/26  13:00:00,133.447309495,5.12124987522,16.4098958511,0.0,48.2474882111,63.6602354638,2.18969234602,0.0,2.18969234602
 09/26  14:00:00,131.719043515,5.30461234969,18.0303553081,0.0,48.2474882111,60.1281475517,2.18859003626,0.0,2.18859003626
 09/26  15:00:00,129.490990951,4.62228556703,16.4846295274,0.0,48.2474882111,60.1281475517,1.10411653336,0.0,1.10411653336
 09/26  16:00:00,131.436898273,4.34380009041,15.8191322154,0.0,48.2474882111,63.0180376616,2.1888934033,0.0,2.1888934033
 09/26  17:00:00,118.380334673,4.02875407874,14.0225282803,0.0,37.5258241642,62.7947880557,2.18795663087,0.0,2.18795663087
 09/26  18:00:00,83.602278052,3.24734677896,9.9831186171,0.139033490642,26.8041601173,36.0181789539,1.103576809,0.0,1.103576809
 09/26  19:00:00,86.2901243543,3.20518743932,7.04530701445,0.973641944024,26.8041601173,33.4493877451,1.10336520634,0.0,1.10336520634
 09/26  20:00:00,69.8900863983,3.1956740006,4.65922172689,3.05169878466,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,68.1724565218,3.1956740006,2.48275511143,4.79493112802,16.0824960704,26.8041601173,1.10326532161,0.0,1.10326532161
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297085674,0.0,1.10297085674
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297230329,0.0,1.10297230329
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727732,0.0,1.1029727732
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309145606,0.0,1.10309145606
 09/27  06:00:00,55.4596330223,3.27842282827,0.0,15.4992766493,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,63.6748216986,3.1956740006,0.0,11.7064219012,16.0824960704,32.6817896323,1.10346162394,0.0,1.10346162394
 09/27  08:00:00,125.284633837,3.47193520996,0.0,3.15345793544,48.2474882111,70.4033123869,2.18827747164,0.0,2.18827747164
 09/27  09:00:00,116.650100272,3.33572208589,1.52471815231,1.47899077081,48.2474882111,62.0547409583,1.10426593005,0.0,1.10426593005
 09/27  10:00:00,118.910732021,3.3442216918,6.49802139427,0.684413077952,48.2474882111,60.1281475517,2.18849911925,0.0,2.18849911925
 09/27  11:00:00,123.992427457,3.74808315515,9.88138129891,0.0522937398795,48.2474882111,62.0547409583,2.18916449538,0.0,2.18916449538
 09/27  12:00:00,123.409575145,3.50128136378,10.0576475926,0.0843254324559,48.2474882111,61.5103924513,2.1899876349,0.0,2.1899876349
 09/27  13:00:00,128.392063312,3.76173109834,12.7141684445,0.0,48.2474882111,63.6602354638,3.27485425414,0.0,3.27485425414
 09/27  14:00:00,126.186942563,3.7432972794,14.0595694267,0.0,48.2474882111,60.1281475517,1.10411786531,0.0,1.10411786531
 09/27  15:00:00,124.517874765,3.64119880701,12.492600101,0.0,48.2474882111,60.1281475517,2.18822312535,0.0,2.18822312535
 09/27  16:00:00,128.623687824,3.81531821015,13.5344036467,0.0,48.2474882111,63.0180376616,2.18873251134,0.0,2.18873251134
 09/27  17:00:00,118.368354083,3.76458077644,14.2747209921,0.0,37.5258241642,62.7947880557,1.10374803085,0.0,1.10374803085
 09/27  18:00:00,82.8274938463,3.1956740006,9.30925087161,0.0897898088095,26.8041601173,36.0181789539,1.10357117063,0.0,1.10357117063
 09/27  19:00:00,84.5914020667,3.1956740006,4.83946457781,1.4902755318,26.8041601173,33.4493877451,1.10335517168,0.0,1.10335517168
 09/27  20:00:00,68.3526707878,3.1956740006,0.679429571405,5.49407532969,16.0824960704,28.0885557216,1.10339967683,0.0,1.10339967683
 09/27  21:00:00,69.4953996932,3.1956740006,0.0,8.60062941085,16.0824960704,26.8041601173,1.10308720556,0.0,1.10308720556
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297220819,0.0,1.10297220819
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297318928,0.0,1.10297318928
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297337064,0.0,1.10297337064
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,61.1171555793,3.23936503522,0.0,21.1958569994,5.36083202345,21.4433280938,1.10305334492,0.0,1.10305334492
 09/28  07:00:00,67.5932005141,3.1956740006,0.0,15.6248007168,16.0824960704,32.6817896323,1.10345832394,0.0,1.10345832394
 09/28  08:00:00,127.550811598,3.44687909999,1.52094912947,3.92374267605,48.2474882111,70.4033123869,1.10402872045,0.0,1.10402872045
 09/28  09:00:00,122.344445995,3.29763728019,6.5214283404,2.21471111134,48.2474882111,62.0547409583,2.18854214913,0.0,2.18854214913
 09/28  10:00:00,123.759535682,3.36193714325,10.8550112706,1.15851141177,48.2474882111,60.1281475517,2.18843908931,0.0,2.18843908931
 09/28  11:00:00,129.009402708,3.85765581808,14.5579120317,0.283165594275,48.2474882111,62.0547409583,2.18895369827,0.0,2.18895369827
 09/28  12:00:00,130.836300079,3.71973961101,17.288572269,0.0616674422924,48.2474882111,61.5103924513,2.18990700797,0.0,2.18990700797
 09/28  13:00:00,135.527027101,3.99311864358,19.6177446884,0.0,48.2474882111,63.6602354638,2.18970949676,0.0,2.18970949676
 09/28  14:00:00,133.24119379,4.06075912088,20.7963588127,0.0,48.2474882111,60.1281475517,2.18861650778,0.0,2.18861650778
 09/28  15:00:00,133.851003639,3.93017931214,21.5367484699,0.0,48.2474882111,60.1281475517,1.1041339875,0.0,1.1041339875
 09/28  16:00:00,137.227464931,3.98641775052,21.9670812133,0.0,48.2474882111,63.0180376616,2.18894370729,0.0,2.18894370729
 09/28  17:00:00,124.351742141,3.7617102164,20.2609796103,0.0,37.5258241642,62.7947880557,2.18785722038,0.0,2.18785722038
 09/28  18:00:00,88.5436886673,3.1956740006,15.1152355015,0.0,26.8041601173,36.0181789539,1.10360449645,0.0,1.10360449645
 09/28  19:00:00,87.9021362154,3.1956740006,9.32288930956,0.317584948726,26.8041601173,33.4493877451,1.10338819652,0.0,1.10338819652
 09/28  20:00:00,69.0977893983,3.1956740006,3.82417906038,3.09444445117,16.0824960704,28.0885557216,1.10339828055,0.0,1.10339828055
 09/28  21:00:00,67.1988624698,3.1956740006,0.149753991035,6.15433819642,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297354082,0.0,1.10297354082
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297369433,0.0,1.10297369433
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297346597,0.0,1.10297346597
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308416853,0.0,1.10308416853
 09/29  06:00:00,63.1971575488,3.23425209079,0.0,23.2809719133,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,68.1246923002,3.1956740006,0.0,16.1562925029,16.0824960704,32.6817896323,1.10358905479,0.0,1.10358905479
 09/29  08:00:00,126.814090546,3.52829817991,0.0,4.62655167388,48.2474882111,70.4033123869,2.18839255536,0.0,2.18839255536
 09/29  09:00:00,121.95968048,3.50787711233,5.55565136425,2.58548273975,48.2474882111,62.0547409583,1.10435503953,0.0,1.10435503953
 09/29  10:00:00,127.441485265,3.760203078,14.1965909701,1.10061535989,48.2474882111,60.1281475517,2.18864180673,0.0,2.18864180673
 09/29  11:00:00,137.862512843,4.38171107047,22.9725008628,0.197631646093,48.2474882111,62.0547409583,2.1893249897,0.0,2.1893249897
 09/29  12:00:00,142.980974974,4.79743522406,28.3869210754,0.0302979179414,48.2474882111,61.5103924513,3.27450571326,0.0,3.27450571326
 09/29  13:00:00,150.336111563,5.05780920273,33.3621385913,0.0,48.2474882111,63.6602354638,2.18966256198,0.0,2.18966256198
 09/29  14:00:00,149.087985287,4.88068723378,35.8232221964,0.0,48.2474882111,60.1281475517,2.18821637906,0.0,2.18821637906
 09/29  15:00:00,150.993194749,5.03280897986,37.5763099127,0.0,48.2474882111,60.1281475517,1.10400862538,0.0,1.10400862538
 09/29  16:00:00,152.226737174,4.84774456452,36.1050266431,0.0,48.2474882111,63.0180376616,2.18896893152,0.0,2.18896893152
 09/29  17:00:00,136.163351284,4.209181393,31.6251175772,0.0,37.5258241642,62.7947880557,1.10385438284,0.0,1.10385438284
 09/29  18:00:00,95.2293899264,3.23923028943,21.7573804717,0.0,26.8041601173,36.0181789539,1.10367078856,0.0,1.10367078856
 09/29  19:00:00,94.081666341,3.1956740006,15.8200043839,0.0,26.8041601173,33.4493877451,1.10344717206,0.0,1.10344717206
 09/29  20:00:00,74.0073919609,3.1956740006,10.9594765242,0.868749550006,16.0824960704,28.0885557216,1.10339716567,0.0,1.10339716567
 09/29  21:00:00,69.9841707214,3.1956740006,6.44072147497,2.64867896413,16.0824960704,26.8041601173,1.1030812353,0.0,1.1030812353
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029718667,0.0,1.1029718667
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297314498,0.0,1.10297314498
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297364198,0.0,1.10297364198
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,56.3546634311,3.23923963857,0.0,13.9661569145,5.36083202345,21.4433280938,1.10305504558,0.0,1.10305504558
 09/30  07:00:00,50.9104344494,3.1956740006,0.0,15.7645778199,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,73.2483257174,3.1956740006,2.44364787236,9.4968589004,26.8041601173,31.2995447326,1.10334867192,0.0,1.10334867192
 09/30  09:00:00,76.8033448515,3.1956740006,6.42626933243,6.82156426682,26.8041601173,33.5472370403,1.10352701588,0.0,1.10352701588
 09/30  10:00:00,80.2502555161,3.1956740006,12.7610923159,4.89694865126,26.8041601173,32.583940337,1.10350308977,0.0,1.10350308977
 09/30  11:00:00,85.8068183647,3.1956740006,18.0095975935,2.95731391454,26.8041601173,34.8316326447,1.10364151249,0.0,1.10364151249
 09/30  12:00:00,87.472125576,3.1956740006,22.5711507951,1.34546352856,26.8041601173,33.5472370403,1.10355221987,0.0,1.10355221987
 09/30  13:00:00,87.9249107956,3.1956740006,26.6264480751,0.311742676984,26.8041601173,30.9784458315,1.10349400856,0.0,1.10349400856
 09/30  14:00:00,60.2758863747,3.1956740006,26.8643068463,0.834514107649,8.04124803518,21.3317032909,1.10340543932,0.0,1.10340543932
 09/30  15:00:00,57.6162313557,3.1956740006,24.6458276169,1.67773392247,8.04124803518,20.0473076865,1.10327964583,0.0,1.10327964583
 09/30  16:00:00,57.2940711037,3.1956740006,22.7364853846,2.94381700159,8.04124803518,20.3684065876,1.10332503934,0.0,1.10332503934
 09/30  17:00:00,51.1770250442,3.1956740006,20.9243701116,6.35903534921,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305649781,0.0,1.10305649781
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304177931,0.0,1.10304177931
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297445407,0.0,1.10297445407
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297350717,0.0,1.10297350717
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293677895,0.0,1.10293677895
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304336899,0.0,1.10304336899
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297329012,0.0,1.10297329012
 10/01  09:00:00,19.4778116945,0.461265694185,0.245193824134,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,19.8807348717,0.276759416511,0.832623278994,0.0,2.68041601173,16.0824960704,1.10297331367,0.0,1.10297331367
 10/01  11:00:00,27.3520473154,1.75872331117,6.82197182805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,35.3745265552,2.71087545153,13.8922989275,0.0,2.68041601173,16.0824960704,1.10304866492,0.0,1.10304866492
 10/01  13:00:00,34.6419539741,2.24002872782,13.6305730701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,40.1819023974,2.80281979277,18.6077304284,0.0,2.68041601173,16.0824960704,1.10307131129,0.0,1.10307131129
 10/01  15:00:00,36.2436564753,2.17329344544,15.2990108537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,39.5993052423,2.60334742247,18.2246056436,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,33.4969909038,2.02441499955,12.7012237281,0.0,2.68041601173,16.0824960704,1.10299353574,0.0,1.10299353574
 10/01  18:00:00,30.9108446596,0.364131230331,1.90602791973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293526111,0.0,1.10293526111
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293903371,0.0,1.10293903371
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293650564,0.0,1.10293650564
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297504063,0.0,1.10297504063
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309431252,0.0,1.10309431252
 10/02  06:00:00,79.766322549,3.1956740006,0.0,37.4213816704,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,80.2942260366,3.1956740006,0.0,28.3258262393,16.0824960704,32.6817896323,1.16766516341,0.0641508205158,1.1035143429
 10/02  08:00:00,130.074196374,3.23490076834,0.0,8.18005491372,48.2474882111,70.4033123869,2.18819508069,0.0,2.18819508069
 10/02  09:00:00,117.421353286,3.1956740006,0.324107292149,3.59090273003,48.2474882111,62.0547409583,2.18851981137,0.0,2.18851981137
 10/02  10:00:00,118.342603539,3.20827796913,4.70895682314,2.04129288995,48.2474882111,60.1281475517,1.1043820991,0.0,1.1043820991
 10/02  11:00:00,124.677747522,3.42009279499,10.1066896323,0.840295831349,48.2474882111,62.0547409583,2.18910336827,0.0,2.18910336827
 10/02  12:00:00,127.555535212,3.73097646796,13.4688597969,0.589378190351,48.2474882111,61.5103924513,3.27497637622,0.0,3.27497637622
 10/02  13:00:00,136.900279902,4.2569896148,20.7271265186,0.0,48.2474882111,63.6602354638,2.1898866569,0.0,2.1898866569
 10/02  14:00:00,138.753306849,4.34897919817,26.0202517944,0.0,48.2474882111,60.1281475517,2.18862182632,0.0,2.18862182632
 10/02  15:00:00,140.133003804,4.32966983217,27.4192581149,0.0,48.2474882111,60.1281475517,1.10408117249,0.0,1.10408117249
 10/02  16:00:00,141.804797251,4.38347950702,26.1473517774,0.0,48.2474882111,63.0180376616,2.18885612273,0.0,2.18885612273
 10/02  17:00:00,125.307818865,3.89822008904,21.0805464622,0.0,37.5258241642,62.7947880557,2.18795445023,0.0,2.18795445023
 10/02  18:00:00,90.2990352414,3.19858909706,14.2927705465,0.10756309918,26.8041601173,36.0181789539,1.10358728731,0.0,1.10358728731
 10/02  19:00:00,87.9301078585,3.1956740006,9.06520482414,0.603241077262,26.8041601173,33.4493877451,1.10337678207,0.0,1.10337678207
 10/02  20:00:00,68.8601494295,3.1956740006,3.62451075165,3.0564727911,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,67.6091879711,3.1956740006,0.320327067026,6.39409062173,16.0824960704,26.8041601173,1.10327984426,0.0,1.10327984426
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297462633,0.0,1.10297462633
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297473582,0.0,1.10297473582
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297466901,0.0,1.10297466901
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308601803,0.0,1.10308601803
 10/03  06:00:00,79.9713687796,3.20547260256,0.0,37.616629299,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,76.936237193,3.1956740006,0.0,24.9678373957,16.0824960704,32.6817896323,4.2902847136,3.18677510781,1.1035096058
 10/03  08:00:00,129.101029172,3.33136257252,0.0,7.11042590706,48.2474882111,70.4033123869,2.18844915592,0.0,2.18844915592
 10/03  09:00:00,117.450217734,3.2436889229,0.0,3.89585954725,48.2474882111,62.0547409583,1.10439818944,0.0,1.10439818944
 10/03  10:00:00,117.119449533,3.51429474718,2.88107506981,2.34000385955,48.2474882111,60.1281475517,2.18850057822,0.0,2.18850057822
 10/03  11:00:00,124.053581061,4.13084563268,8.50226051391,1.10980565102,48.2474882111,62.0547409583,2.18947556324,0.0,2.18947556324
 10/03  12:00:00,127.969043486,4.56301679228,12.712732663,0.926973274094,48.2474882111,61.5103924513,3.27483179578,0.0,3.27483179578
 10/03  13:00:00,134.387824099,4.81631964389,17.6553406862,0.0,48.2474882111,63.6602354638,2.1898948862,0.0,2.1898948862
 10/03  14:00:00,134.539460484,4.67229601769,21.4830886098,0.0,48.2474882111,60.1281475517,2.18834951208,0.0,2.18834951208
 10/03  15:00:00,135.803912241,4.67002902001,22.7498073642,0.0,48.2474882111,60.1281475517,1.10413975117,0.0,1.10413975117
 10/03  16:00:00,139.053340114,4.75832627007,23.0210478767,0.0,48.2474882111,63.0180376616,2.18855719961,0.0,2.18855719961
 10/03  17:00:00,122.311442866,4.18524051844,17.7971500335,0.0,37.5258241642,62.7947880557,1.10388264477,0.0,1.10388264477
 10/03  18:00:00,81.8210002262,3.19968471269,5.67969688391,0.241506131,26.8041601173,36.0181789539,2.1874158598,0.0,2.1874158598
 10/03  19:00:00,83.3033168703,3.1956740006,4.23116339944,0.810491513827,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/03  20:00:00,67.7639823237,3.1956740006,2.41698055487,3.16783588215,16.0824960704,28.0885557216,1.1034022251,0.0,1.1034022251
 10/03  21:00:00,68.1903934592,3.1956740006,0.0,7.29562317684,16.0824960704,26.8041601173,1.10311551005,0.0,1.10311551005
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297470097,0.0,1.10297470097
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297536893,0.0,1.10297536893
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297536739,0.0,1.10297536739
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,84.3357492442,3.21348203602,0.0,41.9730003302,5.36083202345,21.4433280938,1.10312910444,0.0,1.10312910444
 10/04  07:00:00,80.484515474,3.1956740006,0.0,28.5161156767,16.0824960704,32.6817896323,11.8247556473,10.7212391661,1.10351648119
 10/04  08:00:00,131.182028901,3.3416201639,0.0,9.18116804493,48.2474882111,70.4033123869,1.84171349881,0.737539635937,1.10417386288
 10/04  09:00:00,118.664608022,3.24432389416,0.73381270839,4.37580215553,48.2474882111,62.0547409583,2.18869647519,0.0,2.18869647519
 10/04  10:00:00,119.851130122,3.48524573955,5.41699421237,2.56481431295,48.2474882111,60.1281475517,2.18876595109,0.0,2.18876595109
 10/04  11:00:00,123.809343161,4.04349846075,7.92771738378,1.52745805309,48.2474882111,62.0547409583,2.18923209242,0.0,2.18923209242
 10/04  12:00:00,125.573977738,4.41123805809,9.88413067091,1.51228825283,48.2474882111,61.5103924513,3.27500439657,0.0,3.27500439657
 10/04  13:00:00,129.765587918,4.69651704032,12.9399622032,0.212944905233,48.2474882111,63.6602354638,2.18967897373,0.0,2.18967897373
 10/04  14:00:00,126.550090441,4.49612948201,13.6698851016,0.0,48.2474882111,60.1281475517,2.18825425262,0.0,2.18825425262
 10/04  15:00:00,125.388536903,4.13397082263,12.8704902238,0.0,48.2474882111,60.1281475517,1.10403942806,0.0,1.10403942806
 10/04  16:00:00,125.78361244,3.80001505356,10.7096314199,0.0,48.2474882111,63.0180376616,2.18907703325,0.0,2.18907703325
 10/04  17:00:00,111.925031925,3.58280466538,8.01317494551,0.0,37.5258241642,62.7947880557,1.10379973005,0.0,1.10379973005
 10/04  18:00:00,79.8036375665,3.1956740006,3.33634102912,0.571510038156,26.8041601173,36.0181789539,1.10373379991,0.0,1.10373379991
 10/04  19:00:00,81.6913544307,3.1956740006,1.14542558995,2.28426688372,26.8041601173,33.4493877451,1.10350240066,0.0,1.10350240066
 10/04  20:00:00,69.3458618252,3.1956740006,0.0494028939301,7.11729304451,16.0824960704,28.0885557216,1.10345625038,0.0,1.10345625038
 10/04  21:00:00,71.7245809928,3.1956740006,0.0,10.8298107104,16.0824960704,26.8041601173,1.1030888009,0.0,1.1030888009
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297602669,0.0,1.10297602669
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297657456,0.0,1.10297657456
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297664343,0.0,1.10297664343
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,86.3133281066,3.20908499821,0.0,43.9549762303,5.36083202345,21.4433280938,1.1030962061,0.0,1.1030962061
 10/05  07:00:00,82.1603198271,3.1956740006,0.0,30.1919200297,16.0824960704,32.6817896323,16.5256928626,15.422134289,1.10355857368
 10/05  08:00:00,132.387047382,3.3356934825,0.0,10.3921132071,48.2474882111,70.4033123869,3.31549442694,2.21127815077,1.10421627617
 10/05  09:00:00,119.053101949,3.2293365924,0.0,5.51309609355,48.2474882111,62.0547409583,2.18852900623,0.0,2.18852900623
 10/05  10:00:00,115.495106777,3.40318895031,0.0,3.70784196956,48.2474882111,60.1281475517,2.18862135203,0.0,2.18862135203
 10/05  11:00:00,118.526065419,3.96880793172,1.77591022982,2.47067799428,48.2474882111,62.0547409583,2.18909330079,0.0,2.18909330079
 10/05  12:00:00,124.136540991,4.36505517939,7.84167895442,2.16348610025,48.2474882111,61.5103924513,2.19000334131,0.0,2.19000334131
 10/05  13:00:00,128.558323857,4.67952440209,11.35420262,0.608433066409,48.2474882111,63.6602354638,3.27500198979,0.0,3.27500198979
 10/05  14:00:00,125.465699349,4.50043155746,12.5811919344,0.0,48.2474882111,60.1281475517,1.10420454691,0.0,1.10420454691
 10/05  15:00:00,127.45865253,4.30325902503,14.7713176478,0.0,48.2474882111,60.1281475517,2.18821951362,0.0,2.18821951362
 10/05  16:00:00,131.123916313,4.21920398569,15.6307463603,0.0,48.2474882111,63.0180376616,2.18897934983,0.0,2.18897934983
 10/05  17:00:00,113.730419833,3.58066545112,9.82070206833,0.0,37.5258241642,62.7947880557,1.10391184273,0.0,1.10391184273
 10/05  18:00:00,81.2210035834,3.1956740006,1.8359577913,1.02192595955,26.8041601173,36.0181789539,1.10371476387,0.0,1.10371476387
 10/05  19:00:00,82.3777196411,3.1956740006,0.0,4.11605768403,26.8041601173,33.4493877451,1.10347090722,0.0,1.10347090722
 10/05  20:00:00,71.9953942134,3.1956740006,0.0,9.81622832664,16.0824960704,28.0885557216,1.10342717422,0.0,1.10342717422
 10/05  21:00:00,74.2643613938,3.1956740006,0.0,13.3695911115,16.0824960704,26.8041601173,1.10309728365,0.0,1.10309728365
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297685173,0.0,1.10297685173
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297734343,0.0,1.10297734343
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297721694,0.0,1.10297721694
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,96.3733849544,3.19842481188,0.0,54.0256932645,5.36083202345,21.4433280938,1.10306011794,0.0,1.10306011794
 10/06  07:00:00,89.9315260118,3.1956740006,0.0,37.9631262145,16.0824960704,32.6817896323,19.8029548253,18.6994214337,1.10353339164
 10/06  08:00:00,134.771199637,3.31307441846,0.0,12.798884527,48.2474882111,70.4033123869,5.91164919477,4.80746504885,1.10418414593
 10/06  09:00:00,120.394724286,3.20340680184,0.0,6.88064822113,48.2474882111,62.0547409583,2.3158699993,0.127093172264,2.18877682704
 10/06  10:00:00,116.3778126,3.33778465921,0.0,4.65595208409,48.2474882111,60.1281475517,2.1885893038,0.0,2.1885893038
 10/06  11:00:00,122.258388148,3.8221024667,5.41540964461,2.71020677305,48.2474882111,62.0547409583,2.18905748733,0.0,2.18905748733
 10/06  12:00:00,127.286885059,3.98476440818,11.5041309867,2.03166890784,48.2474882111,61.5103924513,2.18997923539,0.0,2.18997923539
 10/06  13:00:00,128.88179309,3.62910639041,12.9351129331,0.401409997299,48.2474882111,63.6602354638,3.2749821434,0.0,3.2749821434
 10/06  14:00:00,123.688611797,3.3940189746,11.9087541941,0.00176277122943,48.2474882111,60.1281475517,1.10417530964,0.0,1.10417530964
 10/06  15:00:00,121.273602249,3.3174523323,9.57207406006,0.0,48.2474882111,60.1281475517,2.18817911505,0.0,2.18817911505
 10/06  16:00:00,123.755332602,3.45664500506,9.02472162993,0.0,48.2474882111,63.0180376616,2.18916723152,0.0,2.18916723152
 10/06  17:00:00,111.706664495,3.49928812791,7.87353610757,0.00478794551687,37.5258241642,62.7947880557,1.10390969706,0.0,1.10390969706
 10/06  18:00:00,85.230902528,3.1956740006,4.37398002809,2.49380266738,26.8041601173,36.0181789539,1.10372091097,0.0,1.10372091097
 10/06  19:00:00,84.7604135033,3.1956740006,0.999021099672,5.49973044652,26.8041601173,33.4493877451,1.10347699542,0.0,1.10347699542
 10/06  20:00:00,71.7910571414,3.1956740006,0.0,9.61189125466,16.0824960704,28.0885557216,1.10343424081,0.0,1.10343424081
 10/06  21:00:00,74.6529252237,3.1956740006,0.0,13.7581549414,16.0824960704,26.8041601173,1.10310037073,0.0,1.10310037073
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297665279,0.0,1.10297665279
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297691503,0.0,1.10297691503
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297642134,0.0,1.10297642134
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,102.975864731,3.1956740006,0.0,58.1635905193,5.36083202345,21.4433280938,1.10306281519,0.0,1.10306281519
 10/07  07:00:00,84.5078493975,3.1956740006,0.0,49.3619927679,5.36083202345,26.5809105114,16.0984796,16.0784796,0.02
 10/07  08:00:00,97.5746960603,3.1956740006,0.0,36.2668771157,26.8041601173,31.2995447326,6.79456036963,5.69123845878,1.10332191085
 10/07  09:00:00,92.3141485234,3.1956740006,0.0,28.7586372711,26.8041601173,33.5472370403,1.32986901044,0.226245772226,1.10362323821
 10/07  10:00:00,86.5580213959,3.1956740006,0.0,23.9658068469,26.8041601173,32.583940337,1.10352542894,0.0,1.10352542894
 10/07  11:00:00,83.8274670677,3.1956740006,0.0,18.987560211,26.8041601173,34.8316326447,1.10357176354,0.0,1.10357176354
 10/07  12:00:00,79.4801779883,3.1956740006,1.59953973019,14.3251270058,26.8041601173,33.5472370403,2.18721692981,0.0,2.18721692981
 10/07  13:00:00,74.9376339028,3.1956740006,2.99272886009,10.9581849992,26.8041601173,30.9784458315,1.10349653213,0.0,1.10349653213
 10/07  14:00:00,55.3694274167,3.1956740006,4.97639252377,17.8159694721,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,58.4176244869,3.1956740006,4.37194960853,22.753005062,8.04124803518,20.0473076865,1.1033018378,0.0,1.1033018378
 10/07  16:00:00,54.6589975556,3.1956740006,2.93149743593,20.1137314022,8.04124803518,20.3684065876,1.10331403691,0.0,1.10331403691
 10/07  17:00:00,56.2349805007,3.1956740006,1.04356494803,31.2977959692,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311449833,0.0,1.10311449833
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306051448,0.0,1.10306051448
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314430353,0.0,1.10314430353
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297806071,0.0,1.10297806071
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293779531,0.0,1.10293779531
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300052513,0.0,1.10300052513
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293607386,0.0,1.10293607386
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294015425,0.0,1.10294015425
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301787017,0.0,1.10301787017
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306913705,0.0,1.10306913705
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294096798,0.0,1.10294096798
