Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293597005,0.0,1.10293597005
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304981218,0.0,1.10304981218
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293352085,0.0,1.10293352085
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293936394,0.0,1.10293936394
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294129171,0.0,1.10294129171
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293745078,0.0,1.10293745078
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297624919,0.0,1.10297624919
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030168549,0.0,1.1030168549
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311995247,0.0,1.10311995247
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297451443,0.0,1.10297451443
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293561996,0.0,1.10293561996
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306166744,0.0,1.10306166744
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294133407,0.0,1.10294133407
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297946424,0.0,1.10297946424
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297975493,0.0,1.10297975493
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,161.369307608,3.1956740006,0.0,116.557033396,5.36083202345,21.4433280938,1.10306196693,0.0,1.10306196693
 10/10  07:00:00,137.570638087,3.1956740006,0.0,85.6022382892,16.0824960704,32.6817896323,25.8947879297,24.7912466468,1.10354128293
 10/10  08:00:00,164.291838873,3.1956740006,0.0,42.4369241803,48.2474882111,70.4033123869,10.0382182348,8.93414530905,1.10407292573
 10/10  09:00:00,144.479805035,3.1956740006,0.0,30.973461771,48.2474882111,62.0547409583,2.25369367291,0.0651124586988,2.18858121422
 10/10  10:00:00,138.439604002,3.1956740006,0.0,26.8598541444,48.2474882111,60.1281475517,2.18868183733,0.0,2.18868183733
 10/10  11:00:00,136.241455934,3.1956740006,0.0,22.7351126695,48.2474882111,62.0547409583,2.18921055047,0.0,2.18921055047
 10/10  12:00:00,139.460040586,3.1956740006,0.49270464775,26.005341181,48.2474882111,61.5103924513,3.27509513671,0.0,3.27509513671
 10/10  13:00:00,133.739756917,3.1956740006,1.19276601378,17.435153134,48.2474882111,63.6602354638,2.18980017056,0.0,2.18980017056
 10/10  14:00:00,127.965086644,3.1956740006,0.106456176875,16.2788806094,48.2474882111,60.1281475517,2.18826443332,0.0,2.18826443332
 10/10  15:00:00,127.338515035,3.1956740006,0.0,15.7587651777,48.2474882111,60.1281475517,1.10412854927,0.0,1.10412854927
 10/10  16:00:00,126.425644091,3.19587463529,0.0,11.9558034885,48.2474882111,63.0180376616,2.18932019055,0.0,2.18932019055
 10/10  17:00:00,127.42358706,3.27682682768,0.0,23.8177079186,37.5258241642,62.7947880557,2.18765456622,0.0,2.18765456622
 10/10  18:00:00,115.893871221,3.1956740006,0.0,35.063418055,26.8041601173,36.0181789539,1.10363173853,0.0,1.10363173853
 10/10  19:00:00,111.309557673,3.1956740006,0.0,33.0478957156,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,102.05649177,3.1956740006,0.0,39.8773258833,16.0824960704,28.0885557216,1.10344573117,0.0,1.10344573117
 10/10  21:00:00,104.194462983,3.1956740006,0.0,43.299692701,16.0824960704,26.8041601173,1.10324328427,0.0,1.10324328427
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029780287,0.0,1.1029780287
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297797904,0.0,1.10297797904
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297907048,0.0,1.10297907048
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310198594,0.0,1.10310198594
 10/11  06:00:00,123.883812458,3.1956740006,0.0,79.0715382462,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,113.192024113,3.1956740006,0.0,61.2236243159,16.0824960704,32.6817896323,3.53869208849,2.43519435866,1.10349772983
 10/11  08:00:00,153.262642817,3.19755636201,0.0,31.4058457631,48.2474882111,70.4033123869,2.76406089024,0.575709787132,2.18835110311
 10/11  09:00:00,126.339676347,3.1956740006,0.0,12.8333330833,48.2474882111,62.0547409583,1.10415706812,0.0,1.10415706812
 10/11  10:00:00,119.937354153,3.19864158705,0.0,8.35463670914,48.2474882111,60.1281475517,2.18865629797,0.0,2.18865629797
 10/11  11:00:00,120.751165179,3.30528346562,0.0,7.13521245028,48.2474882111,62.0547409583,2.18898664096,0.0,2.18898664096
 10/11  12:00:00,120.96754088,3.32349979458,0.550509927368,7.32721040183,48.2474882111,61.5103924513,3.27498473462,0.0,3.27498473462
 10/11  13:00:00,120.01060341,3.69795405911,0.349926741851,4.04655883965,48.2474882111,63.6602354638,2.18999439474,0.0,2.18999439474
 10/11  14:00:00,113.340614004,3.4986227886,0.243978131157,1.21393722705,48.2474882111,60.1281475517,2.18863104034,0.0,2.18863104034
 10/11  15:00:00,115.721673765,3.20748677063,0.975681993126,3.15442914464,48.2474882111,60.1281475517,2.1881945212,0.0,2.1881945212
 10/11  16:00:00,118.104700263,3.28567264627,0.0,3.5450616495,48.2474882111,63.0180376616,1.10466638375,0.0,1.10466638375
 10/11  17:00:00,111.710776324,3.36940662836,0.0,8.01231738117,37.5258241642,62.7947880557,2.18809338627,0.0,2.18809338627
 10/11  18:00:00,95.313567509,3.1956740006,0.0,14.4831143431,26.8041601173,36.0181789539,1.1036098105,0.0,1.1036098105
 10/11  19:00:00,97.5061354316,3.1956740006,0.0,19.2444734746,26.8041601173,33.4493877451,1.10335017707,0.0,1.10335017707
 10/11  20:00:00,89.2426191796,3.1956740006,0.0,27.0634532929,16.0824960704,28.0885557216,1.64695531193,0.543507875482,1.10344743645
 10/11  21:00:00,92.3010178572,3.1956740006,0.0,31.4062475749,16.0824960704,26.8041601173,3.69734402082,3.67734402082,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298302242,0.0,1.10298302242
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298035226,0.0,1.10298035226
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298048227,0.0,1.10298048227
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308445039,0.0,1.10308445039
 10/12  06:00:00,119.088092507,3.1956740006,0.0,74.2758182948,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,116.330302908,3.1956740006,0.0,64.3619031102,16.0824960704,32.6817896323,21.4897477027,20.3864513254,1.10329637729
 10/12  08:00:00,162.572701969,3.21193417437,0.0,40.701527103,48.2474882111,70.4033123869,19.9771003741,17.7887609892,2.18833938487
 10/12  09:00:00,140.161336134,3.1956740006,0.0,26.6549928697,48.2474882111,62.0547409583,14.3379560386,12.1493726623,2.18858337631
 10/12  10:00:00,134.743292451,3.1956740006,0.0,23.1635425933,48.2474882111,60.1281475517,7.03790118076,4.84931167187,2.18858950889
 10/12  11:00:00,132.200756167,3.1956740006,0.0,18.6944129026,48.2474882111,62.0547409583,2.40807830379,0.218830251035,2.18924805276
 10/12  12:00:00,131.817115913,3.21366759868,0.0,18.8371275578,48.2474882111,61.5103924513,2.1903651933,0.0,2.1903651933
 10/12  13:00:00,128.899822375,3.24300186328,0.0,13.7406567425,48.2474882111,63.6602354638,3.27487363197,0.0,3.27487363197
 10/12  14:00:00,123.271685228,3.1956740006,0.0,11.6919353707,48.2474882111,60.1281475517,1.1042525921,0.0,1.1042525921
 10/12  15:00:00,118.199936174,3.1956740006,0.520103458559,6.10008285762,48.2474882111,60.1281475517,2.18816017383,0.0,2.18816017383
 10/12  16:00:00,122.598994872,3.2680668106,0.716645015948,7.34031707855,48.2474882111,63.0180376616,2.18881242876,0.0,2.18881242876
 10/12  17:00:00,116.759516294,3.34945641722,1.83911586009,11.2418917022,37.5258241642,62.7947880557,1.10380533821,0.0,1.10380533821
 10/12  18:00:00,99.2354853157,3.1956740006,0.982388859638,17.4226432902,26.8041601173,36.0181789539,1.10367503773,0.0,1.10367503773
 10/12  19:00:00,98.1129164199,3.1956740006,0.685693963555,19.1655604993,26.8041601173,33.4493877451,1.10342977387,0.0,1.10342977387
 10/12  20:00:00,87.7652619195,3.1956740006,0.417340731321,25.1687553015,16.0824960704,28.0885557216,1.10349874833,0.0,1.10349874833
 10/12  21:00:00,89.6326408215,3.1956740006,0.0,28.7378705391,16.0824960704,26.8041601173,1.10309010421,0.0,1.10309010421
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297879622,0.0,1.10297879622
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298052585,0.0,1.10298052585
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298133117,0.0,1.10298133117
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,112.164818404,3.1956740006,0.0,67.3525441917,5.36083202345,21.4433280938,1.103064478,0.0,1.103064478
 10/13  07:00:00,101.590339911,3.1956740006,0.0,49.621940114,16.0824960704,32.6817896323,17.4440611313,16.3405090246,1.10355210671
 10/13  08:00:00,139.260263112,3.23883094921,0.0,17.3621914704,48.2474882111,70.4033123869,4.30075889562,3.19652623295,1.10423266267
 10/13  09:00:00,122.496079116,3.1956740006,0.0,8.98973585162,48.2474882111,62.0547409583,2.18861739103,0.0,2.18861739103
 10/13  10:00:00,118.304708786,3.23858924789,0.0,6.68204368127,48.2474882111,60.1281475517,2.18878002536,0.0,2.18878002536
 10/13  11:00:00,118.782937768,3.44406279551,0.360145279168,4.66806043006,48.2474882111,62.0547409583,2.18934281086,0.0,2.18934281086
 10/13  12:00:00,121.021234557,3.28964200242,2.47818567554,5.48708612263,48.2474882111,61.5103924513,3.27535964035,0.0,3.27535964035
 10/13  13:00:00,122.730469687,3.29285258541,3.22715638974,4.29429694286,48.2474882111,63.6602354638,2.19000583661,0.0,2.19000583661
 10/13  14:00:00,118.99123975,3.20406368016,3.1078342607,4.29526595217,48.2474882111,60.1281475517,2.18847553441,0.0,2.18847553441
 10/13  15:00:00,118.993222469,3.20680790236,2.96142082531,4.44091788455,48.2474882111,60.1281475517,1.10402844896,0.0,1.10402844896
 10/13  16:00:00,120.92858502,3.29635345222,3.04809741058,3.3101681906,48.2474882111,63.0180376616,2.18884341467,0.0,2.18884341467
 10/13  17:00:00,112.335331113,3.38703773198,2.09553486627,6.52370620109,37.5258241642,62.7947880557,2.18801002873,0.0,2.18801002873
 10/13  18:00:00,92.27688255,3.1956740006,0.108325210504,11.3381041736,26.8041601173,36.0181789539,1.10362745713,0.0,1.10362745713
 10/13  19:00:00,92.5084260082,3.1956740006,0.0,14.2467640512,26.8041601173,33.4493877451,1.10334403906,0.0,1.10334403906
 10/13  20:00:00,82.3920749389,3.1956740006,0.0,20.2129090522,16.0824960704,28.0885557216,1.10345267417,0.0,1.10345267417
 10/13  21:00:00,83.0770577095,3.1956740006,0.0,22.1822874272,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298158929,0.0,1.10298158929
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298190094,0.0,1.10298190094
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298158578,0.0,1.10298158578
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310683585,0.0,1.10310683585
 10/14  06:00:00,97.2627802606,3.1956740006,0.0,52.4505060487,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,83.9642691961,3.1956740006,0.0,46.3510792332,5.36083202345,26.5809105114,1.10323720723,0.0,1.10323720723
 10/14  08:00:00,94.4649421525,3.1956740006,0.0,33.1571232079,26.8041601173,31.2995447326,1.10341398658,0.0,1.10341398658
 10/14  09:00:00,81.8615915968,3.1956740006,0.0,18.3060803445,26.8041601173,33.5472370403,1.10369597079,0.0,1.10369597079
 10/14  10:00:00,76.4117967574,3.1956740006,0.0,13.8195822084,26.8041601173,32.583940337,1.10358296309,0.0,1.10358296309
 10/14  11:00:00,79.1467532787,3.26378531821,0.0,14.2387351043,26.8041601173,34.8316326447,1.10372099767,0.0,1.10372099767
 10/14  12:00:00,75.4206326585,3.49156119319,0.0,11.5692342136,26.8041601173,33.5472370403,1.10355731028,0.0,1.10355731028
 10/14  13:00:00,71.205090984,3.48073550101,0.617790619635,9.31551882044,26.8041601173,30.9784458315,1.10354133861,0.0,1.10354133861
 10/14  14:00:00,45.4553495881,3.55851567559,1.4319916534,11.083450839,8.04124803518,21.3317032909,1.10335798654,0.0,1.10335798654
 10/14  15:00:00,44.2612769423,3.38186012053,2.4802273961,10.3021936099,8.04124803518,20.0473076865,1.10331489089,0.0,1.10331489089
 10/14  16:00:00,44.5184634182,3.19700872312,3.1630646807,9.74029529754,8.04124803518,20.3684065876,1.10338282984,0.0,1.10338282984
 10/14  17:00:00,43.0197284479,3.1956740006,1.07213122604,18.0539776384,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306696146,0.0,1.10306696146
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305811812,0.0,1.10305811812
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298046484,0.0,1.10298046484
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298161046,0.0,1.10298161046
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294409548,0.0,1.10294409548
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305803333,0.0,1.10305803333
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297704306,0.0,1.10297704306
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297885193,0.0,1.10297885193
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302220551,0.0,1.10302220551
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306542977,0.0,1.10306542977
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294256178,0.0,1.10294256178
 10/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029438224,0.0,1.1029438224
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300018566,0.0,1.10300018566
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294032491,0.0,1.10294032491
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298326651,0.0,1.10298326651
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303872329,0.0,1.10303872329
 10/16  06:00:00,137.589602544,3.1956740006,0.0,92.7773283323,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,122.006697575,3.1956740006,0.0,67.5709644446,16.0824960704,32.6817896323,5.39397357895,4.29063027392,1.10334330503
 10/16  08:00:00,155.911929786,3.1956740006,0.0,34.0570150934,48.2474882111,70.4033123869,3.84091567724,1.65289993116,2.18801574608
 10/16  09:00:00,129.369387977,3.1956740006,0.0,15.8630447124,48.2474882111,62.0547409583,2.18871262384,0.0,2.18871262384
 10/16  10:00:00,121.81524184,3.21624397388,0.0,10.2149220094,48.2474882111,60.1281475517,2.18888254669,0.0,2.18888254669
 10/16  11:00:00,123.725556159,3.48042872449,1.87086455006,8.06359362142,48.2474882111,62.0547409583,2.18957387468,0.0,2.18957387468
 10/16  12:00:00,127.725192571,3.63132833871,6.32210833693,8.0054351388,48.2474882111,61.5103924513,2.1899716824,0.0,2.1899716824
 10/16  13:00:00,129.965885424,3.38702903826,11.3714446695,3.291247947,48.2474882111,63.6602354638,3.2751772404,0.0,3.2751772404
 10/16  14:00:00,128.082149859,3.27500093636,15.4075389294,1.01553413646,48.2474882111,60.1281475517,2.18833392837,0.0,2.18833392837
 10/16  15:00:00,126.769404194,3.35756949139,14.9833314463,0.0444273998232,48.2474882111,60.1281475517,1.10409894941,0.0,1.10409894941
 10/16  16:00:00,126.47994163,3.34931010539,11.8463634634,0.0103020945449,48.2474882111,63.0180376616,2.1893171674,0.0,2.1893171674
 10/16  17:00:00,117.473769031,3.39244310863,10.1125725054,1.17236776951,37.5258241642,62.7947880557,2.18778298785,0.0,2.18778298785
 10/16  18:00:00,93.7611463465,3.1956740006,7.99996707211,4.93072610854,26.8041601173,36.0181789539,1.10365574596,0.0,1.10365574596
 10/16  19:00:00,91.7304070502,3.1956740006,5.04508826995,8.42365682319,26.8041601173,33.4493877451,1.10334662608,0.0,1.10334662608
 10/16  20:00:00,78.0426678171,3.1956740006,2.25365637818,13.6098455522,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/16  21:00:00,78.5531604423,3.1956740006,0.352506602778,17.3058835572,16.0824960704,26.8041601173,1.10327104408,0.0,1.10327104408
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298345235,0.0,1.10298345235
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298331836,0.0,1.10298331836
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298179284,0.0,1.10298179284
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310354297,0.0,1.10310354297
 10/17  06:00:00,107.400228678,3.1956740006,0.0,62.5879544662,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,101.959808874,3.1956740006,0.0,47.5240757429,16.0824960704,32.6817896323,15.0105621206,13.9069932737,1.10356884689
 10/17  08:00:00,138.115998752,3.25146384796,0.0,16.2052942121,48.2474882111,70.4033123869,7.45954681525,5.27093101362,2.18861580162
 10/17  09:00:00,122.918012707,3.1956740006,0.0,9.41166944246,48.2474882111,62.0547409583,2.45578123237,0.266938202784,2.18884302959
 10/17  10:00:00,119.928219231,3.20710772308,0.211480543939,8.12555510684,48.2474882111,60.1281475517,1.10446341546,0.0,1.10446341546
 10/17  11:00:00,122.785767585,3.29224380176,0.0,9.18285451953,48.2474882111,62.0547409583,3.27394930615,0.0,3.27394930615
 10/17  12:00:00,121.506965166,3.49582274239,0.0,8.24482166706,48.2474882111,61.5103924513,2.19022871946,0.0,2.19022871946
 10/17  13:00:00,120.447231042,3.37095622937,0.0,5.16011104333,48.2474882111,63.6602354638,3.27505986945,0.0,3.27505986945
 10/17  14:00:00,113.976050615,3.29980600219,0.0,2.29216875561,48.2474882111,60.1281475517,1.10422727793,0.0,1.10422727793
 10/17  15:00:00,114.76629006,3.22404928491,0.0,3.15816491785,48.2474882111,60.1281475517,2.18825845204,0.0,2.18825845204
 10/17  16:00:00,116.785599608,3.31976527054,0.0,2.19186837116,48.2474882111,63.0180376616,2.18939329653,0.0,2.18939329653
 10/17  17:00:00,111.064567115,3.41775157384,0.0,4.85042989349,37.5258241642,62.7947880557,1.10383082442,0.0,1.10383082442
 10/17  18:00:00,94.0989729108,3.1956740006,0.0,13.2685197449,26.8041601173,36.0181789539,1.10370390593,0.0,1.10370390593
 10/17  19:00:00,97.3100505995,3.1956740006,0.0,19.0483886425,26.8041601173,33.4493877451,2.09978541811,0.996321676545,1.10346374157
 10/17  20:00:00,90.085002812,3.1956740006,0.0,27.9058369252,16.0824960704,28.0885557216,8.10450821226,7.00107220693,1.10343600533
 10/17  21:00:00,92.0024420324,3.1956740006,0.0,31.1076717501,16.0824960704,26.8041601173,11.1573903258,10.0542807234,1.10310960241
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298271445,0.0,1.10298271445
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298307385,0.0,1.10298307385
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302425971,0.0,1.10302425971
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,119.288368582,3.1956740006,0.0,74.47609437,5.36083202345,21.4433280938,1.10310448715,0.0,1.10310448715
 10/18  07:00:00,108.626244687,3.1956740006,0.0,54.1905115565,16.0824960704,32.6817896323,11.2452822077,10.1417674789,1.10351472875
 10/18  08:00:00,150.540410932,3.2314692032,0.0,28.6497010372,48.2474882111,70.4033123869,7.07745773715,5.97324958534,1.10420815181
 10/18  09:00:00,136.794219321,3.1956740006,0.0,23.2878760571,48.2474882111,62.0547409583,4.46420273803,2.27545578938,2.18874694865
 10/18  10:00:00,130.415779846,3.1956740006,0.0,18.8360299885,48.2474882111,60.1281475517,2.23771359286,0.049150156491,2.18856343637
 10/18  11:00:00,130.797229025,3.1956740006,0.0,17.2908857608,48.2474882111,62.0547409583,2.18940845304,0.0,2.18940845304
 10/18  12:00:00,130.041596271,3.23220276374,0.0,17.043072751,48.2474882111,61.5103924513,3.27512482854,0.0,3.27512482854
 10/18  13:00:00,127.870997198,3.25966200912,0.0,12.6951714197,48.2474882111,63.6602354638,2.19017450994,0.0,2.19017450994
 10/18  14:00:00,123.658200423,3.1956740006,0.0,12.0784505654,48.2474882111,60.1281475517,2.18883704458,0.0,2.18883704458
 10/18  15:00:00,120.626408431,3.1956740006,0.0,9.04665857305,48.2474882111,60.1281475517,2.18820983188,0.0,2.18820983188
 10/18  16:00:00,122.32394887,3.27347453249,0.0,7.77650837064,48.2474882111,63.0180376616,2.18910667389,0.0,2.18910667389
 10/18  17:00:00,119.384317863,3.35954437795,0.0,13.2283878377,37.5258241642,62.7947880557,1.1038299418,0.0,1.1038299418
 10/18  18:00:00,103.097276912,3.1956740006,0.0,22.2668237457,26.8041601173,36.0181789539,1.1036466358,0.0,1.1036466358
 10/18  19:00:00,102.552406009,3.1956740006,0.0,24.2907440521,26.8041601173,33.4493877451,1.10340987883,0.0,1.10340987883
 10/18  20:00:00,92.0868787101,3.1956740006,0.0,29.9077128234,16.0824960704,28.0885557216,1.10351209989,0.0,1.10351209989
 10/18  21:00:00,94.1892835354,3.1956740006,0.0,33.2945132531,16.0824960704,26.8041601173,1.10310762071,0.0,1.10310762071
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298330107,0.0,1.10298330107
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298524875,0.0,1.10298524875
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298493131,0.0,1.10298493131
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,112.851746586,3.1956740006,0.0,68.0394723741,5.36083202345,21.4433280938,1.10306427106,0.0,1.10306427106
 10/19  07:00:00,107.040997877,3.1956740006,0.0,52.6052647468,16.0824960704,32.6817896323,1.58797327405,0.484470140408,1.10350313364
 10/19  08:00:00,150.339821432,3.21711879736,0.0,28.4634619421,48.2474882111,70.4033123869,1.1042964697,0.0,1.1042964697
 10/19  09:00:00,137.40372428,3.1956740006,0.0,23.8973810156,48.2474882111,62.0547409583,2.18861591526,0.0,2.18861591526
 10/19  10:00:00,131.206785958,3.1956740006,0.0,19.6270361004,48.2474882111,60.1281475517,2.18880355524,0.0,2.18880355524
 10/19  11:00:00,125.121722793,3.1956740006,0.0,11.6153795294,48.2474882111,62.0547409583,2.18943607853,0.0,2.18943607853
 10/19  12:00:00,124.112073864,3.23333339751,0.0,11.1124197096,48.2474882111,61.5103924513,3.27509807715,0.0,3.27509807715
 10/19  13:00:00,121.730576928,3.35779737799,0.0,6.45661578088,48.2474882111,63.6602354638,2.19009765124,0.0,2.19009765124
 10/19  14:00:00,114.733438626,3.41470406042,0.73716130479,2.19749740396,48.2474882111,60.1281475517,2.18860191341,0.0,2.18860191341
 10/19  15:00:00,114.647746622,3.25845073669,1.67049141796,1.33472861075,48.2474882111,60.1281475517,1.10417844511,0.0,1.10417844511
 10/19  16:00:00,118.880421286,3.31632145523,3.09991182923,1.19022203457,48.2474882111,63.0180376616,3.27366919395,0.0,3.27366919395
 10/19  17:00:00,109.786764546,3.41423049618,0.58770244872,2.98844595367,37.5258241642,62.7947880557,1.10389250997,0.0,1.10389250997
 10/19  18:00:00,89.9237569007,3.1956740006,0.0,9.09330373488,26.8041601173,36.0181789539,1.1036791218,0.0,1.1036791218
 10/19  19:00:00,91.1612867821,3.1956740006,0.0,12.899624825,26.8041601173,33.4493877451,1.10341457152,0.0,1.10341457152
 10/19  20:00:00,83.0662996068,3.1956740006,0.0,20.8871337201,16.0824960704,28.0885557216,1.1034328739,0.0,1.1034328739
 10/19  21:00:00,86.3060888284,3.1956740006,0.0,25.4113185461,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307002347,0.0,1.10307002347
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298517208,0.0,1.10298517208
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298567618,0.0,1.10298567618
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298351849,0.0,1.10298351849
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,103.92629172,3.1956740006,0.0,59.114017508,5.36083202345,21.4433280938,1.10307300552,0.0,1.10307300552
 10/20  07:00:00,101.52964564,3.1956740006,0.0,47.0939125097,16.0824960704,32.6817896323,2.84415107046,1.74061218099,1.10353888947
 10/20  08:00:00,146.532208044,3.23363558266,0.0,24.6393317693,48.2474882111,70.4033123869,1.49324070902,0.389038620445,1.10420208857
 10/20  09:00:00,133.174177663,3.1956740006,0.0,19.6678343991,48.2474882111,62.0547409583,2.18882006565,0.0,2.18882006565
 10/20  10:00:00,127.976722153,3.1956740006,0.0,16.3969722954,48.2474882111,60.1281475517,2.18863385101,0.0,2.18863385101
 10/20  11:00:00,125.808042747,3.1956740006,0.0,12.3016994825,48.2474882111,62.0547409583,2.18926736183,0.0,2.18926736183
 10/20  12:00:00,124.098445279,3.24397517897,0.0,11.0881493437,48.2474882111,61.5103924513,3.27560057014,0.0,3.27560057014
 10/20  13:00:00,121.695013467,3.28537091588,0.0,6.49347878225,48.2474882111,63.6602354638,2.19013723174,0.0,2.19013723174
 10/20  14:00:00,114.211755493,3.30037973216,0.0,2.52729990366,48.2474882111,60.1281475517,2.1883930924,0.0,2.1883930924
 10/20  15:00:00,114.152060303,3.21512755693,0.0,2.55285688961,48.2474882111,60.1281475517,1.10425104251,0.0,1.10425104251
 10/20  16:00:00,119.193280365,3.29896094498,0.0,4.62035345367,48.2474882111,63.0180376616,2.18909553016,0.0,2.18909553016
 10/20  17:00:00,117.405832994,3.38339914772,0.0,8.75871486536,37.5258241642,62.7947880557,2.18812024896,0.0,2.18812024896
 10/20  18:00:00,95.8863896804,3.1956740006,0.0,15.0559365145,26.8041601173,36.0181789539,1.10363657322,0.0,1.10363657322
 10/20  19:00:00,97.69507779,3.1956740006,0.0,19.433415833,26.8041601173,33.4493877451,1.10338117224,0.0,1.10338117224
 10/20  20:00:00,89.8389241484,3.1956740006,0.0,27.6597582617,16.0824960704,28.0885557216,2.5173734855,1.4138780653,1.10349542019
 10/20  21:00:00,92.2747622986,3.1956740006,0.0,31.3799920162,16.0824960704,26.8041601173,5.01069660053,4.99069660053,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303091727,0.0,1.10303091727
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298593252,0.0,1.10298593252
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298447489,0.0,1.10298447489
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304913451,0.0,1.10304913451
 10/21  06:00:00,118.488705095,3.1956740006,0.0,73.6764308827,5.36083202345,21.4433280938,1.1030651846,0.0,1.1030651846
 10/21  07:00:00,101.322569892,3.1956740006,0.0,61.2420465956,5.36083202345,26.5809105114,11.1662094225,11.1462094225,0.02
 10/21  08:00:00,108.455915018,3.1956740006,0.0,47.1480960735,26.8041601173,31.2995447326,7.82902482212,6.7256038061,1.10342101602
 10/21  09:00:00,105.977025409,3.1956740006,0.0,42.4215141568,26.8041601173,33.5472370403,3.82298956324,2.71935960092,1.10362996232
 10/21  10:00:00,100.62112409,3.1956740006,0.0,38.0289095411,26.8041601173,32.583940337,1.44803064245,0.344424139734,1.10360650271
 10/21  11:00:00,99.8647103399,3.1956740006,0.0,35.0248034832,26.8041601173,34.8316326447,1.10367638135,0.0,1.10367638135
 10/21  12:00:00,97.0474549386,3.1956740006,0.0,33.4919436863,26.8041601173,33.5472370403,1.10361771641,0.0,1.10361771641
 10/21  13:00:00,96.9837941737,3.1956740006,0.0,35.9970741302,26.8041601173,30.9784458315,1.10358876039,0.0,1.10358876039
 10/21  14:00:00,83.9149415542,3.1956740006,0.0,51.3378761335,8.04124803518,21.3317032909,1.10355837034,0.0,1.10355837034
 10/21  15:00:00,85.1187540486,3.1956740006,0.0,53.8260842323,8.04124803518,20.0473076865,1.10333633404,0.0,1.10333633404
 10/21  16:00:00,83.8817225488,3.1956740006,0.0,52.2679538313,8.04124803518,20.3684065876,1.10332700037,0.0,1.10332700037
 10/21  17:00:00,87.1059212372,3.1956740006,0.0,58.2776349872,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313292305,0.0,1.10313292305
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306368552,0.0,1.10306368552
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314784302,0.0,1.10314784302
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298665701,0.0,1.10298665701
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294742504,0.0,1.10294742504
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294737933,0.0,1.10294737933
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102941602,0.0,1.102941602
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294312421,0.0,1.10294312421
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302983281,0.0,1.10302983281
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314601209,0.0,1.10314601209
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294617633,0.0,1.10294617633
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294674287,0.0,1.10294674287
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294712249,0.0,1.10294712249
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294742233,0.0,1.10294742233
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298767513,0.0,1.10298767513
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298747683,0.0,1.10298747683
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311288585,0.0,1.10311288585
 10/23  06:00:00,174.707577748,3.1956740006,0.0,129.895303536,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,152.052261586,3.1956740006,0.0,95.1491951224,16.0824960704,32.6817896323,14.7911704819,13.6876329121,1.10353756978
 10/23  08:00:00,173.373849722,3.1956740006,0.0,51.5189350289,48.2474882111,70.4033123869,9.83548980806,7.64691883788,2.18857097018
 10/23  09:00:00,150.647489215,3.1956740006,0.0,37.1411459512,48.2474882111,62.0547409583,4.48434676656,2.29576123787,2.18858552869
 10/23  10:00:00,145.908599559,3.1956740006,0.0,34.3288497011,48.2474882111,60.1281475517,1.16336651417,0.0588628133336,1.10450370084
 10/23  11:00:00,142.583971719,3.1956740006,0.0,29.0776284551,48.2474882111,62.0547409583,3.27417487967,0.0,3.27417487967
 10/23  12:00:00,141.343818165,3.1956740006,0.0,28.381823408,48.2474882111,61.5103924513,2.19047621626,0.0,2.19047621626
 10/23  13:00:00,129.867165041,3.1956740006,0.0,14.7553272713,48.2474882111,63.6602354638,3.27539608125,0.0,3.27539608125
 10/23  14:00:00,123.401558661,3.1956740006,0.0,11.8218088037,48.2474882111,60.1281475517,1.10417663157,0.0,1.10417663157
 10/23  15:00:00,125.137222666,3.1956740006,0.0,13.557472809,48.2474882111,60.1281475517,2.1882822998,0.0,2.1882822998
 10/23  16:00:00,130.019198118,3.1956740006,0.0,15.5495581502,48.2474882111,63.0180376616,2.1892916213,0.0,2.1892916213
 10/23  17:00:00,129.793750066,3.25275230797,0.0,21.2772787777,37.5258241642,62.7947880557,2.18769110287,0.0,2.18769110287
 10/23  18:00:00,112.02878504,3.1956740006,0.0,31.1983318746,26.8041601173,36.0181789539,1.10367754129,0.0,1.10367754129
 10/23  19:00:00,111.916956846,3.1956740006,0.0,33.655294889,26.8041601173,33.4493877451,1.10337047665,0.0,1.10337047665
 10/23  20:00:00,106.278148463,3.1956740006,0.0,44.0989825761,16.0824960704,28.0885557216,0.0720107145555,0.0520107145555,0.02
 10/23  21:00:00,109.626567688,3.1956740006,0.0,48.7317974059,16.0824960704,26.8041601173,1.44358580436,0.340286337939,1.10329946642
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298674509,0.0,1.10298674509
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298861595,0.0,1.10298861595
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298536887,0.0,1.10298536887
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310676631,0.0,1.10310676631
 10/24  06:00:00,146.842073279,3.1956740006,0.0,102.029799068,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,135.21852653,3.1956740006,0.0,78.315460066,16.0824960704,32.6817896323,27.3009720426,26.1974671554,1.10350488717
 10/24  08:00:00,164.878708874,3.1956740006,0.0,43.0237941813,48.2474882111,70.4033123869,20.0111257079,17.8226614639,2.188464244
 10/24  09:00:00,146.550134259,3.1956740006,0.0,33.043790995,48.2474882111,62.0547409583,11.9186642993,9.7297753427,2.18888895658
 10/24  10:00:00,135.670029152,3.1956740006,0.0,24.090279294,48.2474882111,60.1281475517,6.88350039017,4.69475799177,2.1887423984
 10/24  11:00:00,131.641787476,3.1956740006,0.0,18.135444212,48.2474882111,62.0547409583,2.73642427766,0.546860861467,2.18956341619
 10/24  12:00:00,130.8171854,3.1956740006,0.0,17.8551906432,48.2474882111,61.5103924513,2.19063339228,0.0,2.19063339228
 10/24  13:00:00,126.766441961,3.21507336564,0.0,11.6352048265,48.2474882111,63.6602354638,3.27540059102,0.0,3.27540059102
 10/24  14:00:00,123.569735981,3.1956740006,0.0,11.9899861238,48.2474882111,60.1281475517,2.18837810414,0.0,2.18837810414
 10/24  15:00:00,124.684577361,3.1956740006,0.0,13.1048275033,48.2474882111,60.1281475517,1.10423186056,0.0,1.10423186056
 10/24  16:00:00,121.871432892,3.24124089927,0.0,7.35622602573,48.2474882111,63.0180376616,2.18890711794,0.0,2.18890711794
 10/24  17:00:00,122.420893351,3.33750161072,0.0,13.8196727597,37.5258241642,62.7947880557,2.18797364071,0.0,2.18797364071
 10/24  18:00:00,105.916565406,3.1956740006,0.0,25.0861122406,26.8041601173,36.0181789539,1.10370794537,0.0,1.10370794537
 10/24  19:00:00,106.328519451,3.1956740006,0.0,28.0668574941,26.8041601173,33.4493877451,1.10342051998,0.0,1.10342051998
 10/24  20:00:00,98.6657878945,3.1956740006,0.0,36.4866220077,16.0824960704,28.0885557216,2.34789909312,1.24444407065,1.10345502247
 10/24  21:00:00,101.007226331,3.1956740006,0.0,40.1124560488,16.0824960704,26.8041601173,3.08297111255,3.06297111255,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299087256,0.0,1.10299087256
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029882676,0.0,1.1029882676
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102987693,0.0,1.102987693
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311044856,0.0,1.10311044856
 10/25  06:00:00,125.163555172,3.1956740006,0.0,80.35128096,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,119.466287249,3.1956740006,0.0,62.5632207851,16.0824960704,32.6817896323,11.8942134699,10.7908557891,1.10335768088
 10/25  08:00:00,156.187582284,3.20119139886,0.0,34.3271501935,48.2474882111,70.4033123869,9.41566216283,7.22773816751,2.18792399532
 10/25  09:00:00,139.443536003,3.1956740006,0.0,25.9371927392,48.2474882111,62.0547409583,4.59623867089,2.40744807947,2.18879059142
 10/25  10:00:00,131.344186247,3.1956740006,0.0,19.764436389,48.2474882111,60.1281475517,2.18864728297,0.0,2.18864728297
 10/25  11:00:00,128.927744165,3.1956740006,0.0,15.4214009006,48.2474882111,62.0547409583,2.18933910056,0.0,2.18933910056
 10/25  12:00:00,129.75469256,3.20324297612,0.0,16.7851288275,48.2474882111,61.5103924513,3.27563018884,0.0,3.27563018884
 10/25  13:00:00,126.567311166,3.23323725156,0.0,11.4179101452,48.2474882111,63.6602354638,2.19033240992,0.0,2.19033240992
 10/25  14:00:00,121.837931503,3.1956740006,0.0,10.2581816454,48.2474882111,60.1281475517,2.18870101601,0.0,2.18870101601
 10/25  15:00:00,121.247277016,3.1956740006,0.0,9.66752715807,48.2474882111,60.1281475517,2.18833968443,0.0,2.18833968443
 10/25  16:00:00,123.862814152,3.25528244493,0.0,9.33356574002,48.2474882111,63.0180376616,2.18909677978,0.0,2.18909677978
 10/25  17:00:00,123.884300933,3.33955192147,0.0,15.281030031,37.5258241642,62.7947880557,1.10383508238,0.0,1.10383508238
 10/25  18:00:00,104.029752192,3.1956740006,0.0,23.1992990261,26.8041601173,36.0181789539,1.10366215242,0.0,1.10366215242
 10/25  19:00:00,103.700594503,3.1956740006,0.0,25.438932546,26.8041601173,33.4493877451,1.10343093852,0.0,1.10343093852
 10/25  20:00:00,95.3827215779,3.1956740006,0.0,33.2035556912,16.0824960704,28.0885557216,1.10344661493,0.0,1.10344661493
 10/25  21:00:00,98.4080551834,3.1956740006,0.0,37.5132849011,16.0824960704,26.8041601173,2.50085811427,1.39775854416,1.1030995701
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298798805,0.0,1.10298798805
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298936504,0.0,1.10298936504
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298959035,0.0,1.10298959035
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,127.031842115,3.1956740006,0.0,82.219567903,5.36083202345,21.4433280938,1.10307219974,0.0,1.10307219974
 10/26  07:00:00,119.658562566,3.1956740006,0.0,62.7554961018,16.0824960704,32.6817896323,12.2630263194,11.1594351607,1.10359115867
 10/26  08:00:00,148.248471699,3.21257909339,0.0,26.376651914,48.2474882111,70.4033123869,4.91071273466,3.80652404462,1.10418869005
 10/26  09:00:00,126.684700954,3.1956740006,0.0,13.1783576901,48.2474882111,62.0547409583,2.26851824904,0.0797518923468,2.18876635669
 10/26  10:00:00,123.016685274,3.1956740006,0.0,11.4369354168,48.2474882111,60.1281475517,2.18866309176,0.0,2.18866309176
 10/26  11:00:00,122.964404485,3.1956740006,0.0,9.4580612208,48.2474882111,62.0547409583,2.18916323472,0.0,2.18916323472
 10/26  12:00:00,122.783847243,3.23344398503,0.373730232624,9.41035226901,48.2474882111,61.5103924513,3.27523182557,0.0,3.27523182557
 10/26  13:00:00,123.162516808,3.31582168707,2.79446419629,5.13606715555,48.2474882111,63.6602354638,3.27514813265,0.0,3.27514813265
 10/26  14:00:00,117.462607092,3.5089419029,3.95740067146,1.61218866086,48.2474882111,60.1281475517,1.10427383304,0.0,1.10427383304
 10/26  15:00:00,117.021349343,3.40253719457,4.38157783342,0.853158457978,48.2474882111,60.1281475517,2.18828604595,0.0,2.18828604595
 10/26  16:00:00,119.890307286,3.34718880175,4.33073184204,0.93842067507,48.2474882111,63.0180376616,2.18910127333,0.0,2.18910127333
