Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/26  17:00:00,115.100718349,3.41105420898,0.862804075143,3.09580775094,37.5258241642,62.7947880557,1.10399441331,0.0,1.10399441331
 10/26  18:00:00,90.5487161241,3.1956740006,0.0,9.7182629582,26.8041601173,36.0181789539,2.18745193994,0.0,2.18745193994
 10/26  19:00:00,91.7072061565,3.1956740006,0.0,13.4455441995,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/26  20:00:00,83.0911617293,3.1956740006,0.0,20.9119958426,16.0824960704,28.0885557216,1.10345048012,0.0,1.10345048012
 10/26  21:00:00,84.8325221171,3.1956740006,0.0,23.9377518348,16.0824960704,26.8041601173,1.10305389035,0.0,1.10305389035
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029875979,0.0,1.1029875979
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029906633,0.0,1.1029906633
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298722232,0.0,1.10298722232
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311762084,0.0,1.10311762084
 10/27  06:00:00,102.551326078,3.1956740006,0.0,57.7390518664,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,103.986698845,3.1956740006,0.0,47.0836323811,16.0824960704,32.6817896323,1.19117169591,0.0875545965779,1.10361709933
 10/27  08:00:00,147.21786562,3.23248661233,0.0,25.3261383156,48.2474882111,70.4033123869,2.18840460903,0.0,2.18840460903
 10/27  09:00:00,134.223769754,3.1956740006,0.0,20.7174264898,48.2474882111,62.0547409583,2.18886402433,0.0,2.18886402433
 10/27  10:00:00,128.225916117,3.1956740006,0.0,16.6461662597,48.2474882111,60.1281475517,2.18874743652,0.0,2.18874743652
 10/27  11:00:00,127.936545785,3.1956740006,1.23264357567,13.1975589449,48.2474882111,62.0547409583,2.1895888555,0.0,2.1895888555
 10/27  12:00:00,130.012466648,3.23400401821,2.22166652394,14.7904753492,48.2474882111,61.5103924513,2.19011920265,0.0,2.19011920265
 10/27  13:00:00,127.140004973,3.26081590541,1.50870933576,10.4543159628,48.2474882111,63.6602354638,3.2752177598,0.0,3.2752177598
 10/27  14:00:00,122.80987808,3.1956740006,1.5454459946,9.68468222791,48.2474882111,60.1281475517,2.1885100287,0.0,2.1885100287
 10/27  15:00:00,121.634008719,3.1956740006,0.13250111421,9.92175774718,48.2474882111,60.1281475517,1.10408527046,0.0,1.10408527046
 10/27  16:00:00,124.67538339,3.26695561883,0.0,10.1344618039,48.2474882111,63.0180376616,2.18909304776,0.0,2.18909304776
 10/27  17:00:00,125.427870576,3.35205082873,0.0,14.3447674334,37.5258241642,62.7947880557,2.18816512295,0.0,2.18816512295
 10/27  18:00:00,102.406259475,3.1956740006,0.0,21.575806309,26.8041601173,36.0181789539,1.10366938513,0.0,1.10366938513
 10/27  19:00:00,101.76611032,3.1956740006,0.0,23.5044483627,26.8041601173,33.4493877451,1.10341576814,0.0,1.10341576814
 10/27  20:00:00,91.0823681548,3.1956740006,0.0,28.9032022681,16.0824960704,28.0885557216,1.103444316,0.0,1.103444316
 10/27  21:00:00,92.4820848286,3.1956740006,0.0,31.5873145462,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308302243,0.0,1.10308302243
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299056883,0.0,1.10299056883
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298965576,0.0,1.10298965576
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029913599,0.0,1.1029913599
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,122.42421259,3.1956740006,0.0,77.6119383784,5.36083202345,21.4433280938,1.10307723285,0.0,1.10307723285
 10/28  07:00:00,108.041008651,3.1956740006,0.0,65.4931520212,5.36083202345,26.5809105114,30.8307473718,30.8107473718,0.02
 10/28  08:00:00,99.7810413104,3.1956740006,0.0,38.4732223658,26.8041601173,31.2995447326,25.7345497936,24.6311331252,1.10341666843
 10/28  09:00:00,87.6297816601,3.1956740006,0.0,24.0742704078,26.8041601173,33.5472370403,16.0496572664,14.9460528313,1.10360443513
 10/28  10:00:00,84.6708686513,3.1956740006,0.0,22.0786541023,26.8041601173,32.583940337,6.11139986815,5.00777469432,1.10362517383
 10/28  11:00:00,86.423366804,3.1956740006,0.0,21.5834599473,26.8041601173,34.8316326447,2.18732635338,0.0,2.18732635338
 10/28  12:00:00,82.619326078,3.28023560683,0.0,18.9792532195,26.8041601173,33.5472370403,1.10365696684,0.0,1.10365696684
 10/28  13:00:00,78.1584230216,3.35503509716,0.0,17.0123418815,26.8041601173,30.9784458315,1.10353151464,0.0,1.10353151464
 10/28  14:00:00,53.5722643016,3.23977729651,0.0,20.951095585,8.04124803518,21.3317032909,1.10341527955,0.0,1.10341527955
 10/28  15:00:00,52.7002066042,3.1956740006,0.0,21.4075367878,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,53.5316728151,3.1956740006,0.0,21.9179040977,8.04124803518,20.3684065876,1.10331766478,0.0,1.10331766478
 10/28  17:00:00,65.2237650694,3.1956740006,0.0,33.928145486,2.68041601173,18.0090894769,1.10308146283,0.0,1.10308146283
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307712584,0.0,1.10307712584
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315107247,0.0,1.10315107247
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299039739,0.0,1.10299039739
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295127064,0.0,1.10295127064
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295095695,0.0,1.10295095695
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300672486,0.0,1.10300672486
 10/29  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295093527,0.0,1.10295093527
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299349858,0.0,1.10299349858
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309064758,0.0,1.10309064758
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303154764,0.0,1.10303154764
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294980162,0.0,1.10294980162
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029493625,0.0,1.1029493625
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301004059,0.0,1.10301004059
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294884909,0.0,1.10294884909
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299191255,0.0,1.10299191255
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305830632,0.0,1.10305830632
 10/30  06:00:00,168.270018674,3.1956740006,0.0,123.457744462,5.36083202345,21.4433280938,1.10307890522,0.0,1.10307890522
 10/30  07:00:00,150.022305021,3.1956740006,0.0,90.6519052241,16.0824960704,32.6817896323,3.69004254887,2.58648150723,1.10356104163
 10/30  08:00:00,172.392043654,3.1956740006,0.0,50.5371289615,48.2474882111,70.4033123869,1.19544189699,0.0911721715113,1.10426972548
 10/30  09:00:00,155.871070168,3.1956740006,0.0,42.3647269035,48.2474882111,62.0547409583,2.18890098379,0.0,2.18890098379
 10/30  10:00:00,148.617883082,3.1956740006,0.0,37.0381332243,48.2474882111,60.1281475517,2.18894505072,0.0,2.18894505072
 10/30  11:00:00,146.714793189,3.1956740006,0.0,33.2084499252,48.2474882111,62.0547409583,2.18971212974,0.0,2.18971212974
 10/30  12:00:00,149.679574927,3.1956740006,0.0,36.7175801701,48.2474882111,61.5103924513,3.27536450546,0.0,3.27536450546
 10/30  13:00:00,141.794146498,3.1956740006,0.0,26.6823087285,48.2474882111,63.6602354638,2.19012310135,0.0,2.19012310135
 10/30  14:00:00,139.30634333,3.1956740006,0.0,27.7265934725,48.2474882111,60.1281475517,2.18898274446,0.0,2.18898274446
 10/30  15:00:00,135.11180497,3.1956740006,0.0,23.5320551127,48.2474882111,60.1281475517,2.18844198219,0.0,2.18844198219
 10/30  16:00:00,139.258256345,3.1956740006,0.0,24.7886163779,48.2474882111,63.0180376616,2.18909224095,0.0,2.18909224095
 10/30  17:00:00,142.6812408,3.21959791798,0.0,31.7305905684,37.5258241642,62.7947880557,1.10396359173,0.0,1.10396359173
 10/30  18:00:00,119.558669913,3.1956740006,0.0,38.7282167471,26.8041601173,36.0181789539,2.18747527023,0.0,2.18747527023
 10/30  19:00:00,116.066783094,3.1956740006,0.0,37.8051211368,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,108.738811367,3.1956740006,0.0,46.5596454804,16.0824960704,28.0885557216,1.10346879663,0.0,1.10346879663
 10/30  21:00:00,108.730661329,3.1956740006,0.0,47.8358910472,16.0824960704,26.8041601173,1.10327937213,0.0,1.10327937213
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299272104,0.0,1.10299272104
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299035713,0.0,1.10299035713
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299350683,0.0,1.10299350683
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310850229,0.0,1.10310850229
 10/31  06:00:00,121.11774132,3.1956740006,0.0,76.3054671076,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,119.006762603,3.1956740006,0.0,59.6363628059,16.0824960704,32.6817896323,1.1035194456,0.0,1.1035194456
 10/31  08:00:00,150.732861753,3.1956740006,0.0,28.8779470607,48.2474882111,70.4033123869,2.18857451238,0.0,2.18857451238
 10/31  09:00:00,127.178940404,3.1956740006,0.0,13.6725971398,48.2474882111,62.0547409583,2.18896016695,0.0,2.18896016695
 10/31  10:00:00,124.853085027,3.1956740006,0.0,13.2733351692,48.2474882111,60.1281475517,2.18899479232,0.0,2.18899479232
 10/31  11:00:00,124.631419517,3.33453796864,0.0,10.9862122849,48.2474882111,62.0547409583,2.18958616162,0.0,2.18958616162
 10/31  12:00:00,124.331646926,3.38665487116,0.0,11.1786712984,48.2474882111,61.5103924513,3.27579467259,0.0,3.27579467259
 10/31  13:00:00,123.843474791,3.25074980538,0.0,8.67656121711,48.2474882111,63.6602354638,2.19039879223,0.0,2.19039879223
 10/31  14:00:00,120.515689482,3.1956740006,0.0,8.93593962493,48.2474882111,60.1281475517,2.18877990613,0.0,2.18877990613
 10/31  15:00:00,121.512861843,3.1956740006,0.0,9.93311198544,48.2474882111,60.1281475517,2.18824193279,0.0,2.18824193279
 10/31  16:00:00,124.859967882,3.25418715338,0.0,10.3318147618,48.2474882111,63.0180376616,2.18930203961,0.0,2.18930203961
 10/31  17:00:00,125.605142415,3.33840709789,0.0,14.535683003,37.5258241642,62.7947880557,1.10393581595,0.0,1.10393581595
 10/31  18:00:00,103.221437806,3.1956740006,0.0,22.3909846397,26.8041601173,36.0181789539,1.10372848816,0.0,1.10372848816
 10/31  19:00:00,102.978845779,3.1956740006,0.0,24.7171838221,26.8041601173,33.4493877451,1.10345361883,0.0,1.10345361883
 10/31  20:00:00,94.2651237976,3.1956740006,0.0,32.0859579109,16.0824960704,28.0885557216,1.10344691127,0.0,1.10344691127
 10/31  21:00:00,96.82412713,3.1956740006,0.0,35.9293568477,16.0824960704,26.8041601173,1.10312601053,0.0,1.10312601053
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299198692,0.0,1.10299198692
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388702,0.0,1.10299388702
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299344721,0.0,1.10299344721
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,139.51303406,3.1956740006,0.0,94.7007598477,5.36083202345,21.4433280938,1.10316302792,0.0,1.10316302792
 11/01  07:00:00,131.719086346,3.1956740006,0.0,72.348686549,16.0824960704,32.6817896323,41.4196679874,40.3160329317,1.10363505568
 11/01  08:00:00,160.471333392,3.20045399265,0.0,38.6116387078,48.2474882111,70.4033123869,36.2371650431,34.0485652468,2.18859979632
 11/01  09:00:00,141.066121365,3.1956740006,0.0,27.5597781009,48.2474882111,62.0547409583,27.4576751138,25.2689676534,2.18870746039
 11/01  10:00:00,135.645346335,3.1956740006,0.0,24.0655964772,48.2474882111,60.1281475517,16.2426956348,15.1383619738,1.10433366095
 11/01  11:00:00,136.781566541,3.1956740006,0.0,23.275223277,48.2474882111,62.0547409583,8.84986362773,5.57556010247,3.27430352526
 11/01  12:00:00,140.45922817,3.1956740006,0.0,27.497233413,48.2474882111,61.5103924513,6.16661546325,3.97609788264,2.19051758061
 11/01  13:00:00,136.846188159,3.20580827243,0.0,21.724216118,48.2474882111,63.6602354638,6.00572590172,2.73039677308,3.27532912865
 11/01  14:00:00,131.199372982,3.1956740006,0.0,19.6196231246,48.2474882111,60.1281475517,2.42611659154,0.237499105024,2.18861748652
 11/01  15:00:00,130.270621867,3.1956740006,0.0,18.6908720093,48.2474882111,60.1281475517,1.10415153381,0.0,1.10415153381
 11/01  16:00:00,131.89207238,3.22248280453,0.0,17.3956236082,48.2474882111,63.0180376616,3.27382513926,0.0,3.27382513926
 11/01  17:00:00,135.862370763,3.31451074818,0.0,22.3494743679,37.5258241642,62.7947880557,1.10380058756,0.0,1.10380058756
 11/01  18:00:00,109.91063679,3.1956740006,0.0,29.080183624,26.8041601173,36.0181789539,1.10364188738,0.0,1.10364188738
 11/01  19:00:00,109.083048445,3.1956740006,0.0,30.8213864878,26.8041601173,33.4493877451,1.10342390069,0.0,1.10342390069
 11/01  20:00:00,100.329719644,3.1956740006,0.0,38.1505537574,16.0824960704,28.0885557216,1.10355152089,0.0,1.10355152089
 11/01  21:00:00,101.857614223,3.1956740006,0.0,40.9628439405,16.0824960704,26.8041601173,1.10313228014,0.0,1.10313228014
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299027699,0.0,1.10299027699
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029948868,0.0,1.1029948868
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299268572,0.0,1.10299268572
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,105.894903111,3.1956740006,0.0,61.0826288989,5.36083202345,21.4433280938,1.10308730619,0.0,1.10308730619
 11/02  07:00:00,108.051595149,3.1956740006,0.0,48.6811953518,16.0824960704,32.6817896323,1.10340249068,0.0,1.10340249068
 11/02  08:00:00,146.643515489,3.20260125072,0.0,24.7816735459,48.2474882111,70.4033123869,2.18848238771,0.0,2.18848238771
 11/02  09:00:00,134.954056998,3.1956740006,0.0,21.4477137344,48.2474882111,62.0547409583,1.10452193512,0.0,1.10452193512
 11/02  10:00:00,131.404569808,3.1956740006,0.0,19.8248199509,48.2474882111,60.1281475517,2.18898375326,0.0,2.18898375326
 11/02  11:00:00,132.003627464,3.1956740006,0.0,18.4972841999,48.2474882111,62.0547409583,3.2742973247,0.0,3.2742973247
 11/02  12:00:00,136.201061972,3.19588211135,0.0,23.2388591038,48.2474882111,61.5103924513,2.19072154829,0.0,2.19072154829
 11/02  13:00:00,137.207455774,3.21086542592,0.0,22.0804265788,48.2474882111,63.6602354638,3.2754014272,0.0,3.2754014272
 11/02  14:00:00,133.083613412,3.1956740006,0.0,21.5038635548,48.2474882111,60.1281475517,2.18860573609,0.0,2.18860573609
 11/02  15:00:00,129.256910429,3.1956740006,0.0,17.6771605712,48.2474882111,60.1281475517,1.10429221347,0.0,1.10429221347
 11/02  16:00:00,132.468975467,3.22262203974,0.0,17.9723874604,48.2474882111,63.0180376616,2.18910835634,0.0,2.18910835634
 11/02  17:00:00,138.206921293,3.31092805922,0.0,24.6976075867,37.5258241642,62.7947880557,2.18822113357,0.0,2.18822113357
 11/02  18:00:00,108.343452814,3.1956740006,0.0,27.5129996485,26.8041601173,36.0181789539,1.10370610682,0.0,1.10370610682
 11/02  19:00:00,106.287655753,3.1956740006,0.0,28.025993796,26.8041601173,33.4493877451,1.10345262167,0.0,1.10345262167
 11/02  20:00:00,97.0311411281,3.1956740006,0.0,34.8519752413,16.0824960704,28.0885557216,1.10349392612,0.0,1.10349392612
 11/02  21:00:00,100.355853602,3.1956740006,0.0,39.4610833196,16.0824960704,26.8041601173,1.10310694622,0.0,1.10310694622
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299469228,0.0,1.10299469228
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299489158,0.0,1.10299489158
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299148865,0.0,1.10299148865
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,123.207789227,3.1956740006,0.0,78.3955150149,5.36083202345,21.4433280938,1.10308744178,0.0,1.10308744178
 11/03  07:00:00,123.161152652,3.1956740006,0.0,61.3234195214,16.0824960704,32.6817896323,17.043361179,15.939765941,1.10359523801
 11/03  08:00:00,146.269280208,3.20971963046,0.0,24.4003198856,48.2474882111,70.4033123869,17.3155775731,16.211354415,1.10422315811
 11/03  09:00:00,126.911164783,3.1956740006,0.0,13.4048215189,48.2474882111,62.0547409583,11.5761365374,9.38722689602,2.18890964141
 11/03  10:00:00,123.106569037,3.20196334681,0.0,11.5205298336,48.2474882111,60.1281475517,3.78823604005,1.59935956069,2.18887647936
 11/03  11:00:00,125.22917666,3.46619548544,0.0,11.4523119111,48.2474882111,62.0547409583,3.27439411366,0.0,3.27439411366
 11/03  12:00:00,126.147638468,3.77511107779,0.0,12.6062066339,48.2474882111,61.5103924513,2.19063979894,0.0,2.19063979894
 11/03  13:00:00,124.852766876,3.99696402422,0.0,8.93963908255,48.2474882111,63.6602354638,3.27530100326,0.0,3.27530100326
 11/03  14:00:00,116.638044502,3.84813607195,0.0,4.40583257364,48.2474882111,60.1281475517,2.18854942149,0.0,2.18854942149
 11/03  15:00:00,114.474817854,3.63420374107,0.0,2.45653825643,48.2474882111,60.1281475517,1.10426635753,0.0,1.10426635753
 11/03  16:00:00,117.335709699,3.3996847912,0.0,2.66205894124,48.2474882111,63.0180376616,2.18906547409,0.0,2.18906547409
 11/03  17:00:00,121.483424642,3.39635980789,0.0,7.88867918725,37.5258241642,62.7947880557,2.18836775528,0.0,2.18836775528
 11/03  18:00:00,98.3915329695,3.1956740006,0.0,17.5610798036,26.8041601173,36.0181789539,5.17801388358,4.07432073544,1.10369314815
 11/03  19:00:00,100.165263702,3.1956740006,0.0,21.9036017453,26.8041601173,33.4493877451,11.074724237,9.97128077532,1.10344346164
 11/03  20:00:00,92.5864535942,3.1956740006,0.0,30.4072877075,16.0824960704,28.0885557216,17.6606038988,16.5571188742,1.1034850246
 11/03  21:00:00,96.1394338701,3.1956740006,0.0,35.2446635878,16.0824960704,26.8041601173,22.6971037317,22.6771037317,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316438201,0.0,1.10316438201
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299562162,0.0,1.10299562162
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299447173,0.0,1.10299447173
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299583289,0.0,1.10299583289
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,141.83941157,3.1956740006,0.0,97.0271373582,5.36083202345,21.4433280938,1.1490369811,0.0459488470339,1.10308813406
 11/04  07:00:00,123.099664465,3.1956740006,0.0,78.0844745024,5.36083202345,26.5809105114,36.9018009895,36.8818009895,0.02
 11/04  08:00:00,122.536657057,3.1956740006,0.0,61.2288381125,26.8041601173,31.2995447326,33.0373043334,31.9339627854,1.103341548
 11/04  09:00:00,118.171041776,3.1956740006,0.0,54.6155305241,26.8041601173,33.5472370403,30.1736387733,29.0699195077,1.10371926556
 11/04  10:00:00,112.519603423,3.1956740006,0.0,49.927388874,26.8041601173,32.583940337,28.0677070728,25.8805015727,2.18720550014
 11/04  11:00:00,109.685029069,3.1956740006,0.0,44.8451222119,26.8041601173,34.8316326447,21.7917195141,20.6880063349,1.1037131792
 11/04  12:00:00,102.311489763,3.1956740006,0.0,38.7559785112,26.8041601173,33.5472370403,16.5413032153,15.4376089459,1.10369426932
 11/04  13:00:00,95.4202857867,3.1956740006,0.0,34.4335657432,26.8041601173,30.9784458315,11.2863245184,10.1827418806,1.1035826378
 11/04  14:00:00,76.109499649,3.1956740006,0.0,43.5324342282,8.04124803518,21.3317032909,7.39171046075,6.28831095571,1.10339950504
 11/04  15:00:00,71.3611796663,3.1956740006,0.0,40.06850985,8.04124803518,20.0473076865,8.06066488782,6.95736112493,1.10330376289
 11/04  16:00:00,73.6248138316,3.1956740006,0.0,42.0110451142,8.04124803518,20.3684065876,8.68258249976,8.66258249976,0.02
 11/04  17:00:00,90.8122783204,3.1956740006,0.0,57.0493254037,2.68041601173,18.0090894769,15.6260787586,14.522840628,1.10323813052
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308788601,0.0,1.10308788601
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308519226,0.0,1.10308519226
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299504891,0.0,1.10299504891
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299621917,0.0,1.10299621917
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029546236,0.0,1.1029546236
 11/05  04:00:00,37.2442703811,0.546196845497,0.0,3.12272135942,2.68041601173,16.0824960704,0.141015874005,0.121015874005,0.02
 11/05  05:00:00,38.9812223188,0.728262460662,0.0,4.67760768194,2.68041601173,16.0824960704,1.22958244683,0.126507501261,1.10307494557
 11/05  06:00:00,40.5389988037,0.910328075828,0.0,6.05331855167,2.68041601173,16.0824960704,0.061026508801,0.041026508801,0.02
 11/05  07:00:00,34.8557530403,0.728262460662,0.0,5.48680507013,2.68041601173,16.0824960704,1.21920759704,0.116202717953,1.10300487909
 11/05  08:00:00,26.1097923732,0.910328075828,0.0,6.42811212113,2.68041601173,16.0824960704,0.0840022792429,0.0640022792429,0.02
 11/05  09:00:00,22.5337032584,0.546196845497,0.0,3.21615423674,2.68041601173,16.0824960704,0.0721412254433,0.0521412254433,0.02
 11/05  10:00:00,21.7489954377,0.546196845497,0.0,2.43144641602,2.68041601173,16.0824960704,1.21069790158,0.107744856965,1.10295304461
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030413751,0.0,1.1030413751
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309009857,0.0,1.10309009857
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295371031,0.0,1.10295371031
 11/05  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,38.5083208235,0.728262460662,0.0,4.20470618664,2.68041601173,16.0824960704,1.1030003594,0.0,1.1030003594
 11/05  19:00:00,40.2643057305,0.910328075828,0.0,5.77862547848,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,39.9611604068,0.728262460662,0.0,5.6575457699,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,42.0984518044,0.910328075828,0.0,7.61277155239,2.68041601173,16.0824960704,1.10307024134,0.0,1.10307024134
 11/05  22:00:00,41.3837825177,0.728262460662,0.0,7.08016788086,2.68041601173,16.0824960704,0.0682508397122,0.0482508397122,0.02
 11/05  23:00:00,43.5821276113,0.910328075828,0.0,9.09644735929,2.68041601173,16.0824960704,1.19039479533,0.0873874975177,1.10300729781
 11/05  24:00:00,42.4974304136,0.728262460662,0.0,8.1938157767,2.68041601173,16.0824960704,0.347155505486,0.327155505486,0.02
 11/06  01:00:00,49.5038817792,0.910328075828,0.0,9.65736950368,2.68041601173,21.4433280938,1.33225612172,0.229257877843,1.10299824388
 11/06  02:00:00,48.3221248039,0.728262460662,0.0,8.65767814355,2.68041601173,21.4433280938,0.633410479076,0.613410479076,0.02
 11/06  03:00:00,50.6645592292,0.910328075828,0.0,10.8180469538,2.68041601173,21.4433280938,0.820858531132,0.800858531132,0.02
 11/06  04:00:00,49.3842589576,0.728262460662,0.0,9.7198122973,2.68041601173,21.4433280938,2.33219146771,1.22913455574,1.10305691198
 11/06  05:00:00,51.5715300668,0.910328075828,0.0,11.7250177913,2.68041601173,21.4433280938,1.4112906201,1.3912906201,0.02
 11/06  06:00:00,52.654027212,0.728262460662,0.0,10.30916454,5.36083202345,21.4433280938,2.56804997619,1.46486664122,1.10318333497
 11/06  07:00:00,223.973362719,3.1956740006,0.0,184.095755173,5.36083202345,21.4433280938,0.126642798625,0.106642798625,0.02
 11/06  08:00:00,186.053268379,3.1956740006,0.0,134.084868582,16.0824960704,32.6817896323,45.4565747269,44.353270807,1.1033039199
 11/06  09:00:00,200.524567666,3.1956740006,0.0,78.6696529736,48.2474882111,70.4033123869,42.30824513,40.12013266,2.18811247001
 11/06  10:00:00,183.523326684,3.1956740006,0.0,70.0169834201,48.2474882111,62.0547409583,35.9659960619,33.777035443,2.18896061887
 11/06  11:00:00,170.963028989,3.1956740006,0.0,59.3832791314,48.2474882111,60.1281475517,24.7495242139,22.5604468236,2.18907739032
 11/06  12:00:00,157.779675022,3.1956740006,0.0,44.2733317576,48.2474882111,62.0547409583,15.0470789915,12.8574738269,2.18960516463
 11/06  13:00:00,163.26983684,3.1956740006,0.0,50.3078420832,48.2474882111,61.5103924513,6.15492850644,2.87946711586,3.27546139058
 11/06  14:00:00,152.333473023,3.1956740006,0.0,37.2216352538,48.2474882111,63.6602354638,3.27562843132,0.0,3.27562843132
 11/06  15:00:00,145.382698722,3.1956740006,0.0,33.8029488645,48.2474882111,60.1281475517,1.10423263916,0.0,1.10423263916
 11/06  16:00:00,144.420324968,3.1956740006,0.0,32.8405751105,48.2474882111,60.1281475517,2.18848971541,0.0,2.18848971541
 11/06  17:00:00,155.619986837,3.1956740006,0.0,31.2810135364,48.2474882111,63.0180376616,2.18938377584,0.0,2.18938377584
 11/06  18:00:00,155.222761912,3.1956740006,0.0,36.8940355975,37.5258241642,62.7947880557,2.18804754026,0.0,2.18804754026
 11/06  19:00:00,128.311379344,3.1956740006,0.0,47.4809261786,26.8041601173,36.0181789539,1.29042159954,0.186785471708,1.10363612783
 11/06  20:00:00,126.986280476,3.1956740006,0.0,48.7246185186,26.8041601173,33.4493877451,1.59502575607,0.491625427425,1.10340032865
 11/06  21:00:00,121.66633377,3.1956740006,0.0,59.487167883,16.0824960704,28.0885557216,2.20022136543,1.09667327388,1.10354809155
 11/06  22:00:00,122.891054063,3.1956740006,0.0,61.996283781,16.0824960704,26.8041601173,3.3682703962,3.3482703962,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308092117,0.0,1.10308092117
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299847401,0.0,1.10299847401
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029979421,0.0,1.1029979421
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299566399,0.0,1.10299566399
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,140.391216665,3.1956740006,0.0,100.513609119,5.36083202345,21.4433280938,1.10307916777,0.0,1.10307916777
 11/07  08:00:00,127.440155715,3.1956740006,0.0,75.4717559174,16.0824960704,32.6817896323,6.30851004429,5.20493701439,1.1035730299
 11/07  09:00:00,159.644109819,3.1956740006,0.0,37.7891951265,48.2474882111,70.4033123869,1.39121057329,0.286999447339,1.10421112595
 11/07  10:00:00,142.235487523,3.1956740006,0.0,28.7291442588,48.2474882111,62.0547409583,2.18891549779,0.0,2.18891549779
 11/07  11:00:00,133.135031644,3.1956740006,0.0,21.5552817861,48.2474882111,60.1281475517,2.18892785117,0.0,2.18892785117
 11/07  12:00:00,131.838286136,3.1956740006,0.0,18.3319428723,48.2474882111,62.0547409583,3.27431913371,0.0,3.27431913371
 11/07  13:00:00,136.885389741,3.1956740006,0.0,23.9233949836,48.2474882111,61.5103924513,2.19082036548,0.0,2.19082036548
 11/07  14:00:00,131.806539977,3.1956740006,0.0,16.694702207,48.2474882111,63.6602354638,3.27563708942,0.0,3.27563708942
 11/07  15:00:00,127.621239875,3.1956740006,0.0,16.0414900172,48.2474882111,60.1281475517,2.18861566225,0.0,2.18861566225
 11/07  16:00:00,129.683513693,3.1956740006,0.0,18.1037638354,48.2474882111,60.1281475517,1.1041690782,0.0,1.1041690782
 11/07  17:00:00,146.271025073,3.1956740006,0.0,19.464718439,48.2474882111,63.0180376616,3.27398996199,0.0,3.27398996199
 11/07  18:00:00,141.691795275,3.26237769581,0.0,23.296365265,37.5258241642,62.7947880557,1.10386458005,0.0,1.10386458005
 11/07  19:00:00,111.803018539,3.1956740006,0.0,30.9725653733,26.8041601173,36.0181789539,1.10371114586,0.0,1.10371114586
 11/07  20:00:00,111.319962645,3.1956740006,0.0,33.0583006882,26.8041601173,33.4493877451,1.1034157129,0.0,1.1034157129
 11/07  21:00:00,104.682591285,3.1956740006,0.0,42.5034253978,16.0824960704,28.0885557216,1.10352755949,0.0,1.10352755949
 11/07  22:00:00,107.921111465,3.1956740006,0.0,47.0263411826,16.0824960704,26.8041601173,3.44963622576,2.34651855383,1.10311767193
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299854168,0.0,1.10299854168
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299839886,0.0,1.10299839886
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299609775,0.0,1.10299609775
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,129.166081314,3.1956740006,0.0,89.2884737691,5.36083202345,21.4433280938,1.10317278021,0.0,1.10317278021
 11/08  08:00:00,120.223259928,3.1956740006,0.0,68.2548601306,16.0824960704,32.6817896323,15.3739393515,14.270277758,1.10366159356
 11/08  09:00:00,158.91044507,3.1956740006,0.0,37.0555303774,48.2474882111,70.4033123869,12.3461074922,10.1573698724,2.18873761981
 11/08  10:00:00,141.123991464,3.1956740006,0.0,27.6176482003,48.2474882111,62.0547409583,8.99468804717,6.80577403974,2.18891400743
 11/08  11:00:00,130.438656983,3.1956740006,0.0,18.8589071259,48.2474882111,60.1281475517,6.11481282841,3.92574177656,2.18907105185
 11/08  12:00:00,128.093636649,3.24836405859,0.0,14.5346033272,48.2474882111,62.0547409583,2.38422753662,0.194635757168,2.18959177945
 11/08  13:00:00,128.94499468,3.43123866597,0.0,15.7474352571,48.2474882111,61.5103924513,3.27579218318,0.0,3.27579218318
 11/08  14:00:00,122.727457546,3.51882675424,0.0,7.29246702287,48.2474882111,63.6602354638,2.19021402048,0.0,2.19021402048
 11/08  15:00:00,115.771702799,3.34466963939,0.0,4.0429573023,48.2474882111,60.1281475517,2.18881142574,0.0,2.18881142574
 11/08  16:00:00,118.705374785,3.1956740006,0.0,7.12562492789,48.2474882111,60.1281475517,2.18829760669,0.0,2.18829760669
 11/08  17:00:00,138.134318788,3.25148396654,0.0,11.2722021882,48.2474882111,63.0180376616,2.18944041384,0.0,2.18944041384
 11/08  18:00:00,134.70084136,3.32960730964,0.0,16.2381817367,37.5258241642,62.7947880557,1.10398036833,0.0,1.10398036833
 11/08  19:00:00,105.610820546,3.1956740006,0.0,24.7803673806,26.8041601173,36.0181789539,4.25335434456,2.06580515176,2.1875491928
 11/08  20:00:00,106.294208704,3.1956740006,0.0,28.0325467473,26.8041601173,33.4493877451,4.30998110884,4.28998110884,0.02
 11/08  21:00:00,98.3194420854,3.1956740006,0.0,36.1402761986,16.0824960704,28.0885557216,9.84004094725,8.7365229565,1.10351799075
 11/08  22:00:00,102.119696044,3.1956740006,0.0,41.2249257613,16.0824960704,26.8041601173,15.6882261034,14.5848967212,1.10332938221
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299945349,0.0,1.10299945349
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299910102,0.0,1.10299910102
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299698811,0.0,1.10299698811
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312762946,0.0,1.10312762946
 11/09  07:00:00,126.635049408,3.1956740006,0.0,86.7574418631,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,117.614766005,3.1956740006,0.0,65.646366208,16.0824960704,32.6817896323,21.9466200538,20.8432868294,1.10333322439
 11/09  09:00:00,159.151268033,3.19745404198,0.0,37.2945732986,48.2474882111,70.4033123869,16.7502994765,14.5619304767,2.18836899983
 11/09  10:00:00,145.017323749,3.1956740006,0.0,31.5109804844,48.2474882111,62.0547409583,13.4797379147,11.2907009153,2.18903699933
 11/09  11:00:00,139.013879214,3.1956740006,0.0,27.434129356,48.2474882111,60.1281475517,10.1349378619,7.94590378411,2.18903407779
 11/09  12:00:00,137.600493726,3.1956740006,0.0,24.0941504624,48.2474882111,62.0547409583,5.8857732431,3.69617577041,2.1895974727
 11/09  13:00:00,138.158396758,3.1956740006,0.0,25.1964020014,48.2474882111,61.5103924513,3.86982241485,0.594307200975,3.27551521388
 11/09  14:00:00,132.622579371,3.2037629474,0.0,17.5026526548,48.2474882111,63.6602354638,3.27575412999,0.0,3.27575412999
 11/09  15:00:00,125.412197859,3.1956740006,0.0,13.8324480011,48.2474882111,60.1281475517,2.18843715141,0.0,2.18843715141
 11/09  16:00:00,129.36276167,3.1956740006,0.0,17.7830118129,48.2474882111,60.1281475517,1.10422847404,0.0,1.10422847404
 11/09  17:00:00,147.006901089,3.21823221546,0.0,20.1780362406,48.2474882111,63.0180376616,2.92638379811,0.737338839899,2.18904495821
 11/09  18:00:00,142.83415347,3.30851861006,0.0,24.3925825455,37.5258241642,62.7947880557,4.10480704247,1.91659698806,2.18821005441
 11/09  19:00:00,111.224280805,3.1956740006,0.0,30.3938276392,26.8041601173,36.0181789539,3.99257990956,2.88886443997,1.10371546958
 11/09  20:00:00,110.524069993,3.1956740006,0.0,32.2624080358,26.8041601173,33.4493877451,3.32394680956,2.22047768343,1.10346912613
 11/09  21:00:00,101.649620412,3.1956740006,0.0,39.4704545256,16.0824960704,28.0885557216,4.23780762158,3.13428530628,1.1035223153
 11/09  22:00:00,104.243231529,3.1956740006,0.0,43.3484612472,16.0824960704,26.8041601173,6.8453799911,5.74225423174,1.10312575936
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299937684,0.0,1.10299937684
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299771738,0.0,1.10299771738
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300011858,0.0,1.10300011858
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,132.693294384,3.1956740006,0.0,90.3483535055,5.36083202345,21.4433280938,1.10309489779,0.0,1.10309489779
 11/10  08:00:00,114.468815959,3.1956740006,0.0,62.5004161612,16.0824960704,32.6817896323,22.3194798183,21.215922401,1.10355741726
 11/10  09:00:00,145.687692034,3.20506623459,0.0,23.823385107,48.2474882111,70.4033123869,16.8245804389,14.6359401781,2.18864026085
 11/10  10:00:00,130.04844364,3.1956740006,0.0,16.5421003756,48.2474882111,62.0547409583,6.50217284799,4.31346991753,2.18870293045
 11/10  11:00:00,125.781840776,3.2693882398,0.0,14.1283766796,48.2474882111,60.1281475517,1.10436338177,0.0,1.10436338177
 11/10  12:00:00,124.977245457,3.56230625885,0.0,11.104269935,48.2474882111,62.0547409583,3.27457159288,0.0,3.27457159288
 11/10  13:00:00,124.692047163,3.58583282003,0.0,11.3398935868,48.2474882111,61.5103924513,3.27559008051,0.0,3.27559008051
 11/10  14:00:00,120.950958657,3.63956974968,0.677372019283,4.7178531186,48.2474882111,63.6602354638,2.19050572506,0.0,2.19050572506
 11/10  15:00:00,117.521877375,3.24543154463,2.65797827912,3.23439169461,48.2474882111,60.1281475517,2.18895113795,0.0,2.18895113795
 11/10  16:00:00,119.162805638,3.19581026167,0.710809602312,6.87210991686,48.2474882111,60.1281475517,2.18848795662,0.0,2.18848795662
 11/10  17:00:00,136.252294166,3.26670493927,0.0,9.37495659283,48.2474882111,63.0180376616,2.18938294632,0.0,2.18938294632
 11/10  18:00:00,131.886288385,3.34585189463,0.0,13.4073841761,37.5258241642,62.7947880557,1.10395467976,0.0,1.10395467976
 11/10  19:00:00,101.781625857,3.1956740006,0.0,20.951172691,26.8041601173,36.0181789539,2.18750365357,0.0,2.18750365357
 11/10  20:00:00,103.759684035,3.1956740006,0.0,25.4980220777,26.8041601173,33.4493877451,1.61287663718,1.59287663718,0.02
 11/10  21:00:00,95.3429256771,3.1956740006,0.0,33.1637597904,16.0824960704,28.0885557216,9.11489314161,8.01138682421,1.1035063174
 11/10  22:00:00,97.8909959928,3.1956740006,0.0,36.9962257105,16.0824960704,26.8041601173,12.2061027446,11.1027808154,1.10332192924
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300000505,0.0,1.10300000505
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295743754,0.0,1.10295743754
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295457463,0.0,1.10295457463
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309287586,0.0,1.10309287586
 11/11  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299691401,0.0,1.10299691401
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295490226,0.0,1.10295490226
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304274414,0.0,1.10304274414
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304874307,0.0,1.10304874307
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295742397,0.0,1.10295742397
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295780404,0.0,1.10295780404
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309123894,0.0,1.10309123894
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295725595,0.0,1.10295725595
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295837845,0.0,1.10295837845
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,36.7838587617,0.546196845497,0.0,2.66230974005,2.68041601173,16.0824960704,1.14914413981,0.046129705742,1.10301443407
 11/12  06:00:00,37.0519755647,0.546196845497,0.0,2.93042654298,2.68041601173,16.0824960704,0.0659303863231,0.0459303863231,0.02
 11/12  07:00:00,37.6073594318,0.910328075828,0.0,5.58901251312,2.68041601173,16.0824960704,1.1386148403,0.0356113130557,1.10300352725
 11/12  08:00:00,23.8115209269,0.728262460662,0.0,4.31190629004,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,22.3662327365,0.546196845497,0.0,3.04868371476,2.68041601173,16.0824960704,0.0588732980314,0.0388732980314,0.02
 11/12  10:00:00,22.2830716363,0.546196845497,0.0,2.96552261461,2.68041601173,16.0824960704,1.14373475205,0.0407752761757,1.10295947587
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,22.4090854037,0.546196845497,0.0,3.09153638205,2.68041601173,16.0824960704,1.15126097456,0.048215900414,1.10304507414
 11/12  13:00:00,22.3635780655,0.546196845497,0.0,3.04602904381,2.68041601173,16.0824960704,0.0327488507854,0.0127488507854,0.02
 11/12  14:00:00,22.4144038865,0.546196845497,0.0,3.09685486486,2.68041601173,16.0824960704,1.1031586337,0.0,1.1031586337
 11/12  15:00:00,23.7545323807,0.728262460662,0.0,4.2549177438,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,25.483324599,0.910328075828,0.0,5.80164434699,2.68041601173,16.0824960704,1.10300374484,0.0,1.10300374484
 11/12  17:00:00,37.1826998027,0.728262460662,0.0,5.34641849916,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,41.2532293779,0.910328075828,0.0,6.76754912589,2.68041601173,16.0824960704,1.10295934663,0.0,1.10295934663
 11/12  19:00:00,40.3413797611,0.728262460662,0.0,6.03776512427,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,41.9875473865,0.910328075828,0.0,7.5018671345,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,40.8937746597,0.728262460662,0.0,6.59016002287,2.68041601173,16.0824960704,1.10300456302,0.0,1.10300456302
 11/12  22:00:00,42.5845744475,0.910328075828,0.0,8.09889419546,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,41.3925924505,0.728262460662,0.0,7.08897781364,2.68041601173,16.0824960704,1.12087069006,0.0179114756117,1.10295921445
 11/12  24:00:00,43.1336157983,0.910328075828,0.0,8.64793554623,2.68041601173,16.0824960704,0.0474738332258,0.0274738332258,0.02
 11/13  01:00:00,46.7526519695,0.728262460662,0.0,7.08820530923,2.68041601173,21.4433280938,1.17975373082,0.0766988278087,1.10305490301
 11/13  02:00:00,48.4143610164,0.910328075828,0.0,8.56784874098,2.68041601173,21.4433280938,0.0845042857385,0.0645042857385,0.02
 11/13  03:00:00,47.0223651074,0.728262460662,0.0,7.35791844706,2.68041601173,21.4433280938,1.26500934132,0.161960207855,1.10304913347
 11/13  04:00:00,48.7567577339,0.910328075828,0.0,8.91024545846,2.68041601173,21.4433280938,0.117218404636,0.0972184046365,0.02
 11/13  05:00:00,47.4484010238,0.728262460662,0.0,7.78395436351,2.68041601173,21.4433280938,0.21044499323,0.19044499323,0.02
 11/13  06:00:00,51.7693325689,0.910328075828,0.0,9.2424042817,5.36083202345,21.4433280938,1.2026840025,0.0996145694258,1.10306943308
 11/13  07:00:00,215.049417739,3.1956740006,0.0,172.70447686,5.36083202345,21.4433280938,1.10309611936,0.0,1.10309611936
 11/13  08:00:00,179.082224358,3.1956740006,0.0,127.113824561,16.0824960704,32.6817896323,27.719987823,26.6163571473,1.10363067562
