Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  09:00:00,203.345163623,3.1956740006,0.0,81.4902489299,48.2474882111,70.4033123869,24.3705639494,23.2661480762,1.10441587322
 11/13  10:00:00,181.927023078,3.1956740006,0.0,68.4206798136,48.2474882111,62.0547409583,21.1767639905,18.987919318,2.18884467247
 11/13  11:00:00,171.671625585,3.1956740006,0.0,60.0918757273,48.2474882111,60.1281475517,15.5760594849,13.3871380902,2.18892139472
 11/13  12:00:00,168.048100376,3.1956740006,0.0,54.5417571123,48.2474882111,62.0547409583,16.7061812968,13.4317419367,3.27443936013
 11/13  13:00:00,172.113976831,3.1956740006,0.0,59.1519820736,48.2474882111,61.5103924513,16.9257732531,14.7347668561,2.19100639695
 11/13  14:00:00,161.830807249,3.1956740006,0.0,46.7189694799,48.2474882111,63.6602354638,17.3935579496,14.1179258874,3.27563206219
 11/13  15:00:00,154.628805267,3.1956740006,0.0,43.0490554099,48.2474882111,60.1281475517,13.0206293132,10.8319743965,2.18865491679
 11/13  16:00:00,152.499246439,3.1956740006,0.0,40.9194965815,48.2474882111,60.1281475517,10.6023822063,8.41383995436,2.1885422519
 11/13  17:00:00,165.227052437,3.1956740006,0.0,38.4207458026,48.2474882111,63.0180376616,10.2005840433,8.01103748061,2.18954656273
 11/13  18:00:00,161.745499992,3.1956740006,0.0,43.416773677,37.5258241642,62.7947880557,9.39301017034,8.28911618968,1.10389398066
 11/13  19:00:00,134.488961888,3.1956740006,0.0,53.658508722,26.8041601173,36.0181789539,10.3410802636,9.23726599231,1.10381427126
 11/13  20:00:00,132.794264152,3.1956740006,0.0,54.5326021948,26.8041601173,33.4493877451,10.7398100663,9.63621339642,1.10359666986
 11/13  21:00:00,127.850598138,3.1956740006,0.0,65.6714322518,16.0824960704,28.0885557216,14.2538229482,13.1503551901,1.1034677581
 11/13  22:00:00,129.330083828,3.1956740006,0.0,68.4353135452,16.0824960704,26.8041601173,16.5236373905,15.4203447491,1.10329264133
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300294756,0.0,1.10300294756
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300307173,0.0,1.10300307173
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206532,0.0,1.10300206532
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314718278,0.0,1.10314718278
 11/14  07:00:00,158.306146917,3.1956740006,0.0,115.961206039,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,137.57773174,3.1956740006,0.0,85.6093319423,16.0824960704,32.6817896323,16.6088535857,15.5052264853,1.10362710039
 11/14  09:00:00,171.179575721,3.1956740006,0.0,49.3246610281,48.2474882111,70.4033123869,12.4458261939,10.2574554419,2.18837075197
 11/14  10:00:00,154.388735366,3.1956740006,0.0,40.8823921014,48.2474882111,62.0547409583,11.0961734544,8.90706942257,2.18910403184
 11/14  11:00:00,147.183504242,3.1956740006,0.0,35.6037543849,48.2474882111,60.1281475517,7.69775548347,5.50860503052,2.18915045295
 11/14  12:00:00,144.714873021,3.1956740006,0.0,31.2085297572,48.2474882111,62.0547409583,3.62642875764,1.43665778822,2.18977096941
 11/14  13:00:00,148.180100771,3.1956740006,0.0,35.2181060141,48.2474882111,61.5103924513,3.27589446442,0.0,3.27589446442
 11/14  14:00:00,141.700384965,3.1956740006,0.0,26.5885471954,48.2474882111,63.6602354638,3.275780122,0.0,3.275780122
 11/14  15:00:00,131.490754194,3.1956740006,0.0,19.9110043363,48.2474882111,60.1281475517,2.18860718553,0.0,2.18860718553
 11/14  16:00:00,135.379649372,3.1956740006,0.0,23.7998995142,48.2474882111,60.1281475517,1.60398752536,0.499802560696,1.10418496467
 11/14  17:00:00,155.265579591,3.1956740006,0.0,25.9919396234,48.2474882111,63.0180376616,6.65222515104,3.37805393829,3.27417121275
 11/14  18:00:00,149.251713215,3.2420986043,0.0,30.8765622972,37.5258241642,62.7947880557,5.44735025828,4.34341380446,1.10393645382
 11/14  19:00:00,119.453568999,3.1956740006,0.0,38.6231158335,26.8041601173,36.0181789539,5.19917752229,4.09562307115,1.10355445114
 11/14  20:00:00,118.282291724,3.1956740006,0.0,40.0206297669,26.8041601173,33.4493877451,6.51102748653,5.40753791909,1.10348956744
 11/14  21:00:00,113.560483677,3.1956740006,0.0,51.3813177906,16.0824960704,28.0885557216,15.1227153536,14.0192106146,1.10350473893
 11/14  22:00:00,116.014409298,3.1956740006,0.0,55.1196390154,16.0824960704,26.8041601173,14.0571281489,12.9539890151,1.10313913379
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300340262,0.0,1.10300340262
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300340285,0.0,1.10300340285
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300239317,0.0,1.10300239317
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313266039,0.0,1.10313266039
 11/15  07:00:00,153.543719456,3.1956740006,0.0,111.198778578,5.36083202345,21.4433280938,0.0406525344639,0.0206525344639,0.02
 11/15  08:00:00,134.369128674,3.1956740006,0.0,82.400728877,16.0824960704,32.6817896323,27.8833367135,26.7798098164,1.10352689711
 11/15  09:00:00,169.141277092,3.1956740006,0.0,47.2863623996,48.2474882111,70.4033123869,21.6250026597,19.4362457485,2.18875691117
 11/15  10:00:00,152.381792619,3.1956740006,0.0,38.8754493544,48.2474882111,62.0547409583,17.4812534853,15.2923773971,2.18887608815
 11/15  11:00:00,140.578027179,3.1956740006,0.0,28.998277321,48.2474882111,60.1281475517,9.40726820156,7.21833646421,2.18893173735
 11/15  12:00:00,140.740915672,3.1956740006,0.0,27.234572408,48.2474882111,62.0547409583,3.73106640636,1.54116607673,2.18990032963
 11/15  13:00:00,145.277630614,3.1956740006,0.0,32.3156358571,48.2474882111,61.5103924513,3.27560516977,0.0,3.27560516977
 11/15  14:00:00,138.967571754,3.1956740006,0.0,23.8557339843,48.2474882111,63.6602354638,3.27598630366,0.0,3.27598630366
 11/15  15:00:00,133.531418116,3.1956740006,0.0,21.9516682582,48.2474882111,60.1281475517,2.18861947614,0.0,2.18861947614
 11/15  16:00:00,132.409314075,3.1956740006,0.0,20.8295642173,48.2474882111,60.1281475517,1.10434353264,0.0,1.10434353264
 11/15  17:00:00,149.723577628,3.1956740006,0.0,20.4499376602,48.2474882111,63.0180376616,3.27394819966,0.0,3.27394819966
 11/15  18:00:00,142.402467799,3.27506597652,0.0,23.9943495086,37.5258241642,62.7947880557,1.10386872189,0.0,1.10386872189
 11/15  19:00:00,113.484111688,3.1956740006,0.0,32.6536585219,26.8041601173,36.0181789539,1.10372922951,0.0,1.10372922951
 11/15  20:00:00,112.59799985,3.1956740006,0.0,34.3363378925,26.8041601173,33.4493877451,1.10343957908,0.0,1.10343957908
 11/15  21:00:00,103.878376087,3.1956740006,0.0,41.6992102003,16.0824960704,28.0885557216,1.1035678735,0.0,1.1035678735
 11/15  22:00:00,108.674124471,3.1956740006,0.0,47.7793541882,16.0824960704,26.8041601173,1.10314240007,0.0,1.10314240007
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300398643,0.0,1.10300398643
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300403556,0.0,1.10300403556
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300317168,0.0,1.10300317168
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314174541,0.0,1.10314174541
 11/16  07:00:00,126.320003831,3.1956740006,0.0,81.5077296192,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  08:00:00,114.096635292,3.1956740006,0.0,62.128235495,16.0824960704,32.6817896323,2.41653826226,1.31289962873,1.10363863353
 11/16  09:00:00,154.533679941,3.1956740006,0.0,32.6787652488,48.2474882111,70.4033123869,2.18864808396,0.0,2.18864808396
 11/16  10:00:00,144.744719448,3.1956740006,0.0,31.2383761838,48.2474882111,62.0547409583,2.1887828275,0.0,2.1887828275
 11/16  11:00:00,139.55180309,3.1956740006,0.0,27.9720532327,48.2474882111,60.1281475517,2.18884757121,0.0,2.18884757121
 11/16  12:00:00,136.696242934,3.1956740006,0.0,23.1898996697,48.2474882111,62.0547409583,2.18982514428,0.0,2.18982514428
 11/16  13:00:00,140.112009343,3.1956740006,0.0,27.1500145855,48.2474882111,61.5103924513,3.27552367864,0.0,3.27552367864
 11/16  14:00:00,136.046943181,3.1956740006,0.0,20.9351054112,48.2474882111,63.6602354638,3.27592412664,0.0,3.27592412664
 11/16  15:00:00,131.736044151,3.1956740006,0.0,20.1562942934,48.2474882111,60.1281475517,2.1885861656,0.0,2.1885861656
 11/16  16:00:00,131.875131492,3.1956740006,0.0,20.2953816342,48.2474882111,60.1281475517,1.10432980426,0.0,1.10432980426
 11/16  17:00:00,149.185514649,3.20168967366,0.0,19.9058590081,48.2474882111,63.0180376616,2.18931497103,0.0,2.18931497103
 11/16  18:00:00,141.161073697,3.29139116868,0.0,22.7366302139,37.5258241642,62.7947880557,2.18832908718,0.0,2.18832908718
 11/16  19:00:00,111.206343789,3.1956740006,0.0,30.3758906227,26.8041601173,36.0181789539,1.10372648229,0.0,1.10372648229
 11/16  20:00:00,112.51882953,3.1956740006,0.0,34.2571675731,26.8041601173,33.4493877451,4.03243579315,2.92899748728,1.10343830587
 11/16  21:00:00,104.7924582,3.1956740006,0.0,42.6132923134,16.0824960704,28.0885557216,8.22675987794,7.12319133471,1.10356854323
 11/16  22:00:00,107.663543285,3.1956740006,0.0,46.7687730027,16.0824960704,26.8041601173,11.7044169385,10.6012735233,1.10314341519
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300476521,0.0,1.10300476521
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300496808,0.0,1.10300496808
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300432539,0.0,1.10300432539
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314469492,0.0,1.10314469492
 11/17  07:00:00,137.98164079,3.1956740006,0.0,93.169366578,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,118.085529042,3.1956740006,0.0,66.1171292449,16.0824960704,32.6817896323,26.9385075967,25.8348605217,1.10364707504
 11/17  09:00:00,157.455823642,3.1956740006,0.0,35.600908949,48.2474882111,70.4033123869,19.075192124,16.8865128364,2.18867928759
 11/17  10:00:00,143.465541295,3.1956740006,0.0,29.9591980313,48.2474882111,62.0547409583,10.9607225577,8.77189927859,2.1888232791
 11/17  11:00:00,137.108377797,3.1956740006,0.0,25.5286279395,48.2474882111,60.1281475517,8.26499019318,6.07609214089,2.18889805229
 11/17  12:00:00,131.506584667,3.1956740006,0.0,18.000241403,48.2474882111,62.0547409583,4.29607754765,2.10618653428,2.18989101337
 11/17  13:00:00,131.856221222,3.1956740006,0.0,18.8942264648,48.2474882111,61.5103924513,3.27563771328,0.0,3.27563771328
 11/17  14:00:00,125.818959656,3.22241998634,0.0,10.6803759008,48.2474882111,63.6602354638,3.27608919043,0.0,3.27608919043
 11/17  15:00:00,118.283602305,3.1956740006,0.0,6.70385244796,48.2474882111,60.1281475517,2.18868194297,0.0,2.18868194297
 11/17  16:00:00,122.964502503,3.1956740006,0.0,11.3847526451,48.2474882111,60.1281475517,1.10438734808,0.0,1.10438734808
 11/17  17:00:00,145.087467581,3.2376669678,0.0,15.7718346468,48.2474882111,63.0180376616,3.57745965957,0.303361638901,3.27409802067
 11/17  18:00:00,140.633549292,3.31965509714,0.0,22.1808418809,37.5258241642,62.7947880557,3.96023819143,2.85631781645,1.10392037499
 11/17  19:00:00,111.918588421,3.1956740006,0.0,31.0881352556,26.8041601173,36.0181789539,15.7575984775,14.6538181135,1.10378036399
 11/17  20:00:00,112.604389705,3.1956740006,0.0,34.3427277482,26.8041601173,33.4493877451,20.8015194652,19.6980343703,1.10348509489
 11/17  21:00:00,103.973302828,3.1956740006,0.0,41.7941369416,16.0824960704,28.0885557216,22.3210352471,21.2175311941,1.10350405292
 11/17  22:00:00,106.659082458,3.1956740006,0.0,45.764312176,16.0824960704,26.8041601173,23.2617678951,22.1586267177,1.10314117742
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300560269,0.0,1.10300560269
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300595936,0.0,1.10300595936
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300552951,0.0,1.10300552951
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314108674,0.0,1.10314108674
 11/18  07:00:00,141.300859141,3.1956740006,0.0,96.4885849287,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,108.401119201,3.1956740006,0.0,73.2552625713,5.36083202345,26.5809105114,13.0861463959,11.9828750524,1.10327134345
 11/18  09:00:00,119.709765347,3.1956740006,0.0,58.401946402,26.8041601173,31.2995447326,9.60677270294,8.50335314414,1.1034195588
 11/18  10:00:00,119.925312483,3.1956740006,0.0,56.3698012306,26.8041601173,33.5472370403,10.7899176503,9.68619585285,1.10372179748
 11/18  11:00:00,114.652933345,3.1956740006,0.0,52.060718796,26.8041601173,32.583940337,10.3821254711,9.27851645274,1.10360901832
 11/18  12:00:00,111.999751262,3.1956740006,0.0,47.1598444051,26.8041601173,34.8316326447,10.0762783057,8.97254537018,1.1037329355
 11/18  13:00:00,99.9830163973,3.1956740006,0.0,36.427505145,26.8041601173,33.5472370403,10.7834906776,8.5961285172,2.18736216037
 11/18  14:00:00,102.204651107,3.1956740006,0.0,41.217931064,26.8041601173,30.9784458315,4.69447266664,3.59080344746,1.10366921918
 11/18  15:00:00,91.0537117125,3.1956740006,0.0,58.4766462917,8.04124803518,21.3317032909,2.61503965136,1.51158456833,1.10345508303
 11/18  16:00:00,93.9870518487,3.1956740006,0.0,62.6943820324,8.04124803518,20.0473076865,3.59597642858,3.57597642858,0.02
 11/18  17:00:00,109.557031286,3.1956740006,0.0,63.1392625689,8.04124803518,20.3684065876,4.20532896575,3.1019501522,1.10337881355
 11/18  18:00:00,106.317483381,3.1956740006,0.0,67.6198637972,2.68041601173,18.0090894769,3.17823548871,2.0751285512,1.10310693751
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308418934,0.0,1.10308418934
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308727379,0.0,1.10308727379
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300652679,0.0,1.10300652679
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296154997,0.0,1.10296154997
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029618388,0.0,1.1029618388
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308735763,0.0,1.10308735763
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296183992,0.0,1.10296183992
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,22.338364992,0.546196845497,0.0,3.02081597031,2.68041601173,16.0824960704,1.14637815695,0.0434157050835,1.10296245186
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309532945,0.0,1.10309532945
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310561469,0.0,1.10310561469
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029586883,0.0,1.1029586883
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,38.3685211285,0.910328075828,0.0,3.88284087645,2.68041601173,16.0824960704,1.10300749007,0.0,1.10300749007
 11/19  20:00:00,38.5028330999,0.728262460662,0.0,4.19921846301,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,41.8610508666,0.910328075828,0.0,7.37537061457,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,40.8649046845,0.728262460662,0.0,6.56129004762,2.68041601173,16.0824960704,1.11777698545,0.0147504288614,1.10302655659
 11/19  23:00:00,43.6569530732,0.910328075828,0.0,9.17127282113,2.68041601173,16.0824960704,0.137580654074,0.117580654074,0.02
 11/19  24:00:00,41.8287495057,0.728262460662,0.0,7.5251348688,2.68041601173,16.0824960704,1.23673532991,0.133713345409,1.1030219845
 11/20  01:00:00,49.5086837666,0.910328075828,0.0,9.66217149111,2.68041601173,21.4433280938,0.475285950395,0.455285950395,0.02
 11/20  02:00:00,47.3774254447,0.728262460662,0.0,7.71297878437,2.68041601173,21.4433280938,1.55110031095,0.448090458675,1.10300985228
 11/20  03:00:00,50.4877987188,0.910328075828,0.0,10.6412864433,2.68041601173,21.4433280938,1.06920880244,1.04920880244,0.02
 11/20  04:00:00,48.4664705574,0.728262460662,0.0,8.80202389709,2.68041601173,21.4433280938,2.00027201192,0.897263076057,1.10300893587
 11/20  05:00:00,52.0062223626,0.910328075828,0.0,12.1597100871,2.68041601173,21.4433280938,1.73380108314,1.71380108314,0.02
 11/20  06:00:00,52.1196663525,0.728262460662,0.0,9.77480368052,5.36083202345,21.4433280938,2.5254757989,1.42232140291,1.10315439598
 11/20  07:00:00,228.946176893,3.1956740006,0.0,184.133902681,5.36083202345,21.4433280938,0.3495336059,0.3295336059,0.02
 11/20  08:00:00,178.854535493,3.1956740006,0.0,126.886135695,16.0824960704,32.6817896323,49.5078493373,48.4042689777,1.10358035962
 11/20  09:00:00,186.847736794,3.1956740006,0.0,64.992822101,48.2474882111,70.4033123869,45.1682453483,42.9794361567,2.18880919169
 11/20  10:00:00,162.831041701,3.1956740006,0.0,49.3246984373,48.2474882111,62.0547409583,35.0867940924,32.897680518,2.18911357444
 11/20  11:00:00,154.733223205,3.1956740006,0.0,43.1534733471,48.2474882111,60.1281475517,25.1606291197,22.9714095337,2.18921958604
 11/20  12:00:00,150.45085417,3.21151994176,0.0,36.9286649652,48.2474882111,62.0547409583,18.7182558717,16.5283454544,2.18991041723
 11/20  13:00:00,151.405724596,3.27080982507,0.0,38.3685940143,48.2474882111,61.5103924513,12.1935658878,8.9173216034,3.27624428444
 11/20  14:00:00,139.46289854,3.27874800607,0.0,24.2679867646,48.2474882111,63.6602354638,8.69429646863,5.41866017739,3.27563629124
 11/20  15:00:00,129.905275851,3.2144948369,0.0,18.3067051574,48.2474882111,60.1281475517,8.04651449389,5.85781421613,2.18870027776
 11/20  16:00:00,134.119484282,3.1956740006,0.0,22.5397344246,48.2474882111,60.1281475517,10.7693170466,8.58064113962,2.18867590696
 11/20  17:00:00,156.263521707,3.1956740006,0.0,26.9898817399,48.2474882111,63.0180376616,18.1347522552,15.9450010311,2.18975122407
 11/20  18:00:00,153.408120972,3.20129595569,0.0,35.0737727025,37.5258241642,62.7947880557,27.0244605719,25.9204697986,1.10399077325
 11/20  19:00:00,127.739799806,3.1956740006,0.0,46.9093466401,26.8041601173,36.0181789539,30.8701551984,28.6825206163,2.18763458203
 11/20  20:00:00,126.789480804,3.1956740006,0.0,48.527818847,26.8041601173,33.4493877451,25.7953308817,24.6919006269,1.10343025484
 11/20  21:00:00,121.591916787,3.1956740006,0.0,59.4127509001,16.0824960704,28.0885557216,24.8989129216,23.7953950367,1.10351788486
 11/20  22:00:00,124.261869727,3.1956740006,0.0,63.3670994451,16.0824960704,26.8041601173,27.105977838,27.085977838,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030083433,0.0,1.1030083433
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300846888,0.0,1.10300846888
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300850573,0.0,1.10300850573
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306900408,0.0,1.10306900408
 11/21  07:00:00,161.326401918,3.1956740006,0.0,116.514127706,5.36083202345,21.4433280938,1.12652486344,0.0234224645877,1.10310239886
 11/21  08:00:00,135.896369693,3.1956740006,0.0,83.9279698954,16.0824960704,32.6817896323,24.1940157185,23.0903540642,1.10366165425
 11/21  09:00:00,165.010398918,3.1956740006,0.0,43.1554842249,48.2474882111,70.4033123869,20.8216475065,19.7171584703,1.10448903616
 11/21  10:00:00,141.531167354,3.1956740006,0.0,28.0248240901,48.2474882111,62.0547409583,17.4947976545,15.3057439551,2.18905369943
 11/21  11:00:00,138.175444818,3.1956740006,0.0,26.5956949609,48.2474882111,60.1281475517,11.8530419314,9.66383696939,2.18920496199
 11/21  12:00:00,135.772494896,3.1956740006,0.0,22.266151632,48.2474882111,62.0547409583,10.0926953039,6.81800185811,3.27469344584
 11/21  13:00:00,137.330759737,3.1956740006,0.0,24.3687649802,48.2474882111,61.5103924513,9.20078616396,5.92478943198,3.27599673197
 11/21  14:00:00,133.739240005,3.1956740006,0.0,18.6274022352,48.2474882111,63.6602354638,7.42515704854,5.23460717326,2.19054987528
 11/21  15:00:00,132.183176401,3.1956740006,0.0,20.6034265432,48.2474882111,60.1281475517,6.95804763536,4.76888974405,2.18915789132
 11/21  16:00:00,135.624769964,3.1956740006,0.0,24.0450201061,48.2474882111,60.1281475517,9.44565919052,7.25709672614,2.18856246438
 11/21  17:00:00,154.810392287,3.1956740006,0.0,25.5367523198,48.2474882111,63.0180376616,14.0392092847,11.8494882603,2.18972102442
 11/21  18:00:00,148.139384806,3.27311822637,0.0,29.7332142659,37.5258241642,62.7947880557,14.6838290532,12.4956864799,2.18814257329
 11/21  19:00:00,119.964857828,3.1956740006,0.0,39.1344046617,26.8041601173,36.0181789539,17.0382035662,15.9344945141,1.10370905205
 11/21  20:00:00,120.134524033,3.1956740006,0.0,41.8728620755,26.8041601173,33.4493877451,20.6244983504,19.5210184364,1.10347991402
 11/21  21:00:00,113.971043143,3.1956740006,0.0,51.7918772558,16.0824960704,28.0885557216,26.6178078158,25.5142553035,1.10355251227
 11/21  22:00:00,116.91802835,3.1956740006,0.0,56.0232580679,16.0824960704,26.8041601173,26.4875071672,25.3843589231,1.10314824402
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300330647,0.0,1.10300330647
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300414921,0.0,1.10300414921
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300435277,0.0,1.10300435277
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,147.884337111,3.1956740006,0.0,103.072062899,5.36083202345,21.4433280938,1.10315543342,0.0,1.10315543342
 11/22  08:00:00,129.420673822,3.1956740006,0.0,77.4522740246,16.0824960704,32.6817896323,23.2048199407,22.1011353158,1.10368462488
 11/22  09:00:00,165.88899035,3.1956740006,0.0,44.0340756576,48.2474882111,70.4033123869,18.146921314,15.9583282537,2.18859306024
 11/22  10:00:00,147.498740327,3.1956740006,0.0,33.9923970624,48.2474882111,62.0547409583,11.9775743599,9.78831246887,2.18926189102
 11/22  11:00:00,139.00914057,3.1956740006,0.0,27.4293907121,48.2474882111,60.1281475517,9.28760378409,7.09820746939,2.1893963147
 11/22  12:00:00,137.238319016,3.1956740006,0.0,23.7319757523,48.2474882111,62.0547409583,6.28729881972,4.09743551292,2.1898633068
 11/22  13:00:00,139.491704417,3.1956740006,0.0,26.5297096602,48.2474882111,61.5103924513,3.98130958866,0.705598909524,3.27571067913
 11/22  14:00:00,136.042996143,3.1956740006,0.0,20.9311583738,48.2474882111,63.6602354638,3.27591750084,0.0,3.27591750084
 11/22  15:00:00,132.428148596,3.1956740006,0.0,20.8483987387,48.2474882111,60.1281475517,2.1888333567,0.0,2.1888333567
 11/22  16:00:00,133.860102637,3.1956740006,0.0,22.2803527793,48.2474882111,60.1281475517,1.23988398739,0.135652248543,1.10423173885
 11/22  17:00:00,152.468751055,3.19827214418,0.0,23.1925129437,48.2474882111,63.0180376616,5.75788716298,2.48374797192,3.27413919105
 11/22  18:00:00,145.470341431,3.28447288235,0.0,27.0528162348,37.5258241642,62.7947880557,3.32396841106,2.21992039594,1.10404801513
 11/22  19:00:00,116.520372952,3.1956740006,0.0,35.6899197862,26.8041601173,36.0181789539,9.66844848143,8.56464433882,1.10380414262
 11/22  20:00:00,116.893370356,3.1956740006,0.0,38.631708399,26.8041601173,33.4493877451,15.2140478923,14.1104435998,1.1036042925
 11/22  21:00:00,108.664020978,3.1956740006,0.0,46.4848550914,16.0824960704,28.0885557216,18.4517331393,17.3482471517,1.10348598761
 11/22  22:00:00,110.847110647,3.1956740006,0.0,49.9523403644,16.0824960704,26.8041601173,16.3361434185,15.2328253841,1.10331803435
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300533743,0.0,1.10300533743
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296440884,0.0,1.10296440884
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296328829,0.0,1.10296328829
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308868991,0.0,1.10308868991
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296417429,0.0,1.10296417429
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296265437,0.0,1.10296265437
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103052975,0.0,1.103052975
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030604584,0.0,1.1030604584
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296094073,0.0,1.10296094073
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296430315,0.0,1.10296430315
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308810367,0.0,1.10308810367
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,35.0050337512,0.182065615166,0.0,1.24761595982,2.68041601173,16.0824960704,1.10296357992,0.0,1.10296357992
 11/24  01:00:00,43.9447672623,0.728262460662,0.0,4.28032060204,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,43.8119540565,0.728262460662,0.0,4.14750739616,2.68041601173,21.4433280938,1.10306194552,0.0,1.10306194552
 11/24  03:00:00,42.6566546326,0.546196845497,0.0,3.17427358744,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,42.530956491,0.546196845497,0.0,3.04857544582,2.68041601173,21.4433280938,1.1030095001,0.0,1.1030095001
 11/24  05:00:00,42.529105768,0.546196845497,0.0,3.04672472288,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314892698,0.0,1.10314892698
 11/24  07:00:00,181.718703118,3.1956740006,0.0,136.906428906,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,155.112190261,3.1956740006,0.0,100.67645713,16.0824960704,32.6817896323,2.56844045935,1.46486644556,1.1035740138
 11/24  09:00:00,180.84764931,3.1956740006,0.0,58.992734617,48.2474882111,70.4033123869,2.22308040206,0.0342232821599,2.1888571199
 11/24  10:00:00,163.719710093,3.1956740006,0.0,50.2133668294,48.2474882111,62.0547409583,2.18918364295,0.0,2.18918364295
 11/24  11:00:00,154.857360506,3.1956740006,0.0,43.277610649,48.2474882111,60.1281475517,2.18932915629,0.0,2.18932915629
 11/24  12:00:00,150.03747305,3.1956740006,0.0,36.5311297859,48.2474882111,62.0547409583,3.27487651155,0.0,3.27487651155
 11/24  13:00:00,153.830745846,3.1956740006,0.0,40.868751089,48.2474882111,61.5103924513,2.19115623531,0.0,2.19115623531
 11/24  14:00:00,144.265049548,3.1956740006,0.0,29.1532117788,48.2474882111,63.6602354638,3.2760379986,0.0,3.2760379986
 11/24  15:00:00,137.371475472,3.1956740006,0.0,25.7917256142,48.2474882111,60.1281475517,2.18908881481,0.0,2.18908881481
 11/24  16:00:00,138.793971311,3.1956740006,0.0,24.7468881204,48.2474882111,60.1281475517,2.18848820237,0.0,2.18848820237
 11/24  17:00:00,152.667802142,3.1956740006,0.0,23.3941621743,48.2474882111,63.0180376616,2.18943829672,0.0,2.18943829672
 11/24  18:00:00,145.726597258,3.19655573522,0.0,27.3969892091,37.5258241642,62.7947880557,2.18798254392,0.0,2.18798254392
 11/24  19:00:00,117.831296032,3.1956740006,0.0,37.0008428661,26.8041601173,36.0181789539,1.10375136133,0.0,1.10375136133
 11/24  20:00:00,117.146613226,3.1956740006,0.0,38.8849512691,26.8041601173,33.4493877451,1.10349115516,0.0,1.10349115516
 11/24  21:00:00,110.778933682,3.1956740006,0.0,48.5997677952,16.0824960704,28.0885557216,1.10358015393,0.0,1.10358015393
 11/24  22:00:00,111.958797021,3.1956740006,0.0,51.0640267383,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310930837,0.0,1.10310930837
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300973303,0.0,1.10300973303
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301039468,0.0,1.10301039468
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301090878,0.0,1.10301090878
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,129.519962673,3.1956740006,0.0,84.7076884608,5.36083202345,21.4433280938,1.10310986534,0.0,1.10310986534
 11/25  08:00:00,108.786345326,3.1956740006,0.0,71.1731553636,5.36083202345,26.5809105114,1.10329228129,0.0,1.10329228129
 11/25  09:00:00,116.130323115,3.1956740006,0.0,54.8225041706,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,108.943086459,3.1956740006,0.0,45.3875752068,26.8041601173,33.5472370403,2.18747350569,0.0,2.18747350569
 11/25  11:00:00,100.615097245,3.1956740006,0.0,38.0228826957,26.8041601173,32.583940337,1.10367481962,0.0,1.10367481962
 11/25  12:00:00,93.6934260744,3.1956740006,0.0,28.8535192177,26.8041601173,34.8316326447,1.10390886624,0.0,1.10390886624
 11/25  13:00:00,89.080111677,3.19613174272,0.0,25.5241426826,26.8041601173,33.5472370403,1.10364268193,0.0,1.10364268193
 11/25  14:00:00,81.8104693555,3.20793881991,0.0,20.8114844927,26.8041601173,30.9784458315,1.10370526444,0.0,1.10370526444
 11/25  15:00:00,61.855279993,3.1956740006,0.0,29.2782145722,8.04124803518,21.3317032909,1.10361441398,0.0,1.10361441398
 11/25  16:00:00,72.8480384826,3.1956740006,0.0,39.0880353329,8.04124803518,20.0473076865,1.1034383212,0.0,1.1034383212
 11/25  17:00:00,94.5810768545,3.1956740006,0.0,48.163308137,8.04124803518,20.3684065876,1.10337694128,0.0,1.10337694128
 11/25  18:00:00,95.0022959639,3.1956740006,0.0,56.3046763805,2.68041601173,18.0090894769,1.10311149858,0.0,1.10311149858
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309470223,0.0,1.10309470223
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319117576,0.0,1.10319117576
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301183949,0.0,1.10301183949
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296537435,0.0,1.10296537435
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296472302,0.0,1.10296472302
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031118035,0.0,1.1031118035
 11/26  07:00:00,38.7829441744,0.728262460662,0.0,4.47932953753,2.68041601173,16.0824960704,0.0725282000474,0.0525282000474,0.02
 11/26  08:00:00,26.1715939148,0.910328075828,0.0,4.02258032946,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301748371,0.0,1.10301748371
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296511802,0.0,1.10296511802
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305520401,0.0,1.10305520401
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306403476,0.0,1.10306403476
 11/26  16:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296510498,0.0,1.10296510498
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,34.5470283271,0.182065615166,0.0,0.789610535735,2.68041601173,16.0824960704,1.10302092628,0.0,1.10302092628
 11/26  20:00:00,37.4182057775,0.728262460662,0.0,3.11459114063,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,37.7044578286,0.728262460662,0.0,3.40084319175,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,39.472943677,0.910328075828,0.0,4.987263425,2.68041601173,16.0824960704,1.10309648927,0.0,1.10309648927
 11/26  23:00:00,39.1282927096,0.728262460662,0.0,4.82467807273,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,41.9481576094,0.910328075828,0.0,7.46247735738,2.68041601173,16.0824960704,1.12961604032,0.0266534624321,1.10296257789
 11/27  01:00:00,45.4116643501,0.728262460662,0.0,5.74721768978,2.68041601173,21.4433280938,0.0617079418571,0.0417079418571,0.02
 11/27  02:00:00,47.6626866536,0.910328075828,0.0,7.8161743781,2.68041601173,21.4433280938,1.25880702188,0.155738925403,1.10306809648
 11/27  03:00:00,46.3055795685,0.728262460662,0.0,6.64113290823,2.68041601173,21.4433280938,0.173123526567,0.153123526567,0.02
 11/27  04:00:00,48.9700456744,0.910328075828,0.0,9.12353339895,2.68041601173,21.4433280938,1.52605922014,0.422984662551,1.10307455759
 11/27  05:00:00,47.0167571022,0.728262460662,0.0,7.35231044185,2.68041601173,21.4433280938,0.339036519283,0.319036519283,0.02
 11/27  06:00:00,52.1432747281,0.910328075828,0.0,9.6163464409,5.36083202345,21.4433280938,1.69676919749,0.593550729845,1.10321846765
 11/27  07:00:00,209.063965232,3.1956740006,0.0,164.25169102,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,176.5177374,3.1956740006,0.0,122.082004269,16.0824960704,32.6817896323,41.5662256097,40.4626148262,1.10361078353
 11/27  09:00:00,199.593161421,3.1956740006,0.0,77.7382467287,48.2474882111,70.4033123869,39.3227562686,37.1341636544,2.18859261412
 11/27  10:00:00,177.874584729,3.1956740006,0.0,64.3682414654,48.2474882111,62.0547409583,35.12424143,32.9349028913,2.18933853866
 11/27  11:00:00,166.40431349,3.1956740006,0.0,54.8245636326,48.2474882111,60.1281475517,29.5807051706,27.3914890095,2.18921616116
 11/27  12:00:00,160.758185979,3.1956740006,0.0,47.2518427151,48.2474882111,62.0547409583,27.8938433457,24.6191269178,3.27471642788
 11/27  13:00:00,166.279970297,3.1956740006,0.0,53.3179755394,48.2474882111,61.5103924513,24.293652664,21.0464240097,3.24722865425
 11/27  14:00:00,156.15991582,3.1956740006,0.0,41.0480780508,48.2474882111,63.6602354638,20.5283109685,18.3088355433,2.21947542525
 11/27  15:00:00,141.304604579,3.1956740006,0.0,29.7248547213,48.2474882111,60.1281475517,19.8216685206,17.6325177426,2.18915077801
 11/27  16:00:00,144.47721605,3.1956740006,0.0,30.4301328587,48.2474882111,60.1281475517,19.2467364578,17.0581412745,2.18859518322
 11/27  17:00:00,165.057649765,3.1956740006,0.0,35.7840097973,48.2474882111,63.0180376616,24.3646574315,22.1748242506,2.18983318097
 11/27  18:00:00,161.002407396,3.1956740006,0.0,42.6736810811,37.5258241642,62.7947880557,31.5049649767,29.3166935499,2.18827142682
 11/27  19:00:00,134.969739774,3.1956740006,0.0,54.1392866085,26.8041601173,36.0181789539,33.5885636419,32.484782175,1.10378146693
 11/27  20:00:00,133.954166614,3.1956740006,0.0,55.6925046565,26.8041601173,33.4493877451,34.1995768716,33.0961232218,1.1034536498
 11/27  21:00:00,129.341866586,3.1956740006,0.0,67.1627006995,16.0824960704,28.0885557216,35.1591586086,34.0556390136,1.10351959503
 11/27  22:00:00,132.399345976,3.1956740006,0.0,71.5045756933,16.0824960704,26.8041601173,38.3872573193,37.2840976718,1.10315964748
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301301436,0.0,1.10301301436
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301404177,0.0,1.10301404177
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,46.6176643818,0.910328075828,0.0,6.77115210636,2.68041601173,21.4433280938,0.406236986103,0.386236986103,0.02
 11/28  05:00:00,45.2062806255,0.728262460662,0.0,5.54183396516,2.68041601173,21.4433280938,1.26125320855,0.158238411754,1.1030147968
 11/28  06:00:00,49.3857638359,0.910328075828,0.0,6.8588355487,5.36083202345,21.4433280938,1.42005272242,0.316898235671,1.10315448675
 11/28  07:00:00,184.491419264,3.1956740006,0.0,139.679145052,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,154.003192006,3.1956740006,0.0,99.5674588756,16.0824960704,32.6817896323,49.4058133608,48.3021309545,1.10368240633
 11/28  09:00:00,172.094735019,3.1956740006,0.0,50.2398203261,48.2474882111,70.4033123869,44.3850403978,42.1961654875,2.18887491035
 11/28  10:00:00,148.804758327,3.1956740006,0.0,35.2984150627,48.2474882111,62.0547409583,37.9197032144,35.7305544066,2.18914880777
 11/28  11:00:00,143.401591653,3.22130608876,0.0,31.7962097072,48.2474882111,60.1281475517,29.6335175581,27.4442040761,2.189313482
 11/28  12:00:00,140.511731089,3.3179917325,0.0,26.8830700931,48.2474882111,62.0547409583,20.0668924156,16.7919593797,3.2749330359
 11/28  13:00:00,141.817102285,3.38729317128,0.0,28.6634883568,48.2474882111,61.5103924513,13.368130782,11.1768728853,2.19125789672
 11/28  14:00:00,133.945727937,3.37296325498,0.0,18.6566009134,48.2474882111,63.6602354638,10.8883613264,7.61210996424,3.27625136213
 11/28  15:00:00,125.881285478,3.22236267445,0.0,14.2748469471,48.2474882111,60.1281475517,10.5710221021,8.38202079628,2.18900130579
 11/28  16:00:00,130.531830043,3.1956740006,0.0,16.4847468519,48.2474882111,60.1281475517,16.3717272032,14.183047113,2.18868009025
 11/28  17:00:00,151.358575501,3.21419925627,0.0,22.0664102776,48.2474882111,63.0180376616,22.6256025405,20.4359098605,2.18969268006
 11/28  18:00:00,147.75616923,3.29345394487,0.0,29.329662971,37.5258241642,62.7947880557,26.1718976204,23.9836683057,2.18822931469
 11/28  19:00:00,121.751512973,3.1956740006,0.0,40.9210598074,26.8041601173,36.0181789539,31.1406886907,30.0369621934,1.10372649727
 11/28  20:00:00,121.904461597,3.1956740006,0.0,43.6427996395,26.8041601173,33.4493877451,32.0799125983,30.9764092031,1.10350339523
 11/28  21:00:00,114.786253818,3.1956740006,0.0,52.6070879315,16.0824960704,28.0885557216,33.439350349,32.3357611375,1.10358921152
 11/28  22:00:00,117.459119301,3.1956740006,0.0,56.5643490189,16.0824960704,26.8041601173,31.4095284,30.3063917205,1.10313667953
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301400886,0.0,1.10301400886
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301469647,0.0,1.10301469647
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030087974,0.0,1.1030087974
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,161.026896432,3.1956740006,0.0,116.21462222,5.36083202345,21.4433280938,1.18171211511,0.0785011810323,1.10321093407
 11/29  08:00:00,140.474452118,3.1956740006,0.0,86.0387189876,16.0824960704,32.6817896323,43.1533152467,42.0496747149,1.10364053176
 11/29  09:00:00,172.209300662,3.1956740006,0.0,50.3543859693,48.2474882111,70.4033123869,38.0490076875,35.8602277918,2.18877989568
 11/29  10:00:00,148.269933581,3.1956740006,0.0,34.7635903169,48.2474882111,62.0547409583,26.2451184371,24.056071685,2.18904675217
 11/29  11:00:00,137.60504008,3.1956740006,0.0,26.0252902229,48.2474882111,60.1281475517,16.5356785164,14.346262322,2.18941619439
 11/29  12:00:00,135.776921403,3.1956740006,0.0,22.2705781391,48.2474882111,62.0547409583,13.4072246196,11.2171874648,2.19003715481
 11/29  13:00:00,137.591824588,3.19970175625,0.0,24.6258020751,48.2474882111,61.5103924513,13.3957135182,10.1190729241,3.27664059405
 11/29  14:00:00,130.990842978,3.25299560554,0.0,15.8216836033,48.2474882111,63.6602354638,8.25937964134,4.98317516378,3.27620447757
 11/29  15:00:00,127.869301878,3.1956740006,0.0,16.2895520204,48.2474882111,60.1281475517,8.74725667184,6.55803605586,2.18922061599
 11/29  16:00:00,133.620698036,3.1956740006,0.0,19.5736148453,48.2474882111,60.1281475517,13.2957335668,11.1070709579,2.18866260889
 11/29  17:00:00,151.859103448,3.22032731827,0.0,22.5608101628,48.2474882111,63.0180376616,17.2495827505,15.0598977607,2.18968498976
 11/29  18:00:00,146.265062942,3.30686131756,0.0,27.8251493101,37.5258241642,62.7947880557,17.7671856471,15.5789569738,2.18822867337
 11/29  19:00:00,117.78785023,3.1956740006,0.0,36.9573970639,26.8041601173,36.0181789539,23.8543471518,22.7506192229,1.10372792884
 11/29  20:00:00,118.216854567,3.1956740006,0.0,39.9551926099,26.8041601173,33.4493877451,26.7575375494,25.6540316883,1.10350586113
 11/29  21:00:00,110.63570777,3.1956740006,0.0,48.456541883,16.0824960704,28.0885557216,30.8830899724,29.7794964968,1.10359347554
 11/29  22:00:00,113.967844048,3.1956740006,0.0,53.073073766,16.0824960704,26.8041601173,33.6544690546,32.5513295245,1.10313953007
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301478593,0.0,1.10301478593
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.248369426328,0.0,0.248369426328
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.874495520895,0.0,0.874495520895
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301103102,0.0,1.10301103102
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313502324,0.0,1.10313502324
 11/30  07:00:00,155.530678514,3.1956740006,0.0,110.718404302,5.36083202345,21.4433280938,0.0819625489905,0.0619625489905,0.02
 11/30  08:00:00,140.052150171,3.1956740006,0.0,83.1490837065,16.0824960704,32.6817896323,38.0091390781,36.9054866159,1.10365246219
 11/30  09:00:00,173.162673087,3.1956740006,0.0,51.3077583946,48.2474882111,70.4033123869,35.6165878065,33.4277684003,2.18881940615
 11/30  10:00:00,158.51685192,3.1956740006,0.0,45.0105086562,48.2474882111,62.0547409583,34.2557897138,32.0666946733,2.18909504058
 11/30  11:00:00,153.241195048,3.1956740006,0.0,41.6614451908,48.2474882111,60.1281475517,33.7441565103,31.5548582808,2.18929822957
 11/30  12:00:00,152.520368408,3.1956740006,0.0,39.014025144,48.2474882111,62.0547409583,34.3766633042,31.1017086568,3.27495464742
 11/30  13:00:00,156.294853785,3.1956740006,0.0,43.3328590277,48.2474882111,61.5103924513,32.9179669335,30.726663212,2.1913037215
 11/30  14:00:00,149.624767064,3.1956740006,0.0,34.5129292945,48.2474882111,63.6602354638,28.0849640632,24.8086132222,3.27635084103
 11/30  15:00:00,144.006572868,3.1956740006,0.0,32.4268230104,48.2474882111,60.1281475517,25.4289114732,23.2398343008,2.18907717239
