Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  16:00:00,147.46074206,3.1956740006,0.0,33.4136588691,48.2474882111,60.1281475517,29.9391764472,27.7504039125,2.18877253474
 11/30  17:00:00,163.576009574,3.1956740006,0.0,34.3023696063,48.2474882111,63.0180376616,34.4596058024,32.2697928725,2.18981292984
 11/30  18:00:00,157.915630929,3.26681545683,0.0,39.5157631579,37.5258241642,62.7947880557,35.1227524678,32.9344827051,2.1882697627
 11/30  19:00:00,129.742484867,3.1956740006,0.0,48.9120317007,26.8041601173,36.0181789539,39.9684781216,38.8646924096,1.10378571203
 11/30  20:00:00,128.456035787,3.1956740006,0.0,50.1943738294,26.8041601173,33.4493877451,39.9024811892,38.7990211272,1.10346006199
 11/30  21:00:00,120.135623045,3.1956740006,0.0,57.956457158,16.0824960704,28.0885557216,39.0828689944,37.9793377401,1.10353125422
 11/30  22:00:00,122.803169185,3.1956740006,0.0,61.9083989025,16.0824960704,26.8041601173,39.1234317383,38.0202646275,1.10316711076
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301545922,0.0,1.10301545922
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301038076,0.0,1.10301038076
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301279243,0.0,1.10301279243
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031659832,0.0,1.1031659832
 12/01  07:00:00,164.91502719,3.1956740006,0.0,120.102752978,5.36083202345,21.4433280938,0.165309391221,0.145309391221,0.02
 12/01  08:00:00,145.473019193,3.1956740006,0.0,88.5699527294,16.0824960704,32.6817896323,38.8144200666,37.7107019514,1.10371811523
 12/01  09:00:00,171.257356739,3.1956740006,0.0,49.4024420466,48.2474882111,70.4033123869,36.3983696387,34.2093759046,2.18899373404
 12/01  10:00:00,158.863377429,3.1956740006,0.0,45.3570341651,48.2474882111,62.0547409583,34.9231575536,32.7338852975,2.18927225612
 12/01  11:00:00,153.852282665,3.1956740006,0.0,42.2725328071,48.2474882111,60.1281475517,31.5383818085,29.3488956549,2.18948615361
 12/01  12:00:00,152.502577886,3.1956740006,0.0,38.996234622,48.2474882111,62.0547409583,30.080797679,26.8060483371,3.27474934191
 12/01  13:00:00,154.204595994,3.1956740006,0.0,41.2426012367,48.2474882111,61.5103924513,29.6199809867,26.344019361,3.27596162564
 12/01  14:00:00,137.349182984,3.1956740006,0.0,22.2373452144,48.2474882111,63.6602354638,25.1146730531,22.9236273774,2.19104567567
 12/01  15:00:00,137.825037235,3.1956740006,0.0,26.2452873778,48.2474882111,60.1281475517,25.2963739752,23.1068604364,2.18951353878
 12/01  16:00:00,143.806653265,3.1956740006,0.0,29.7595700745,48.2474882111,60.1281475517,25.5221637469,23.3336386114,2.18852513557
 12/01  17:00:00,158.966360202,3.1956740006,0.0,29.692720235,48.2474882111,63.0180376616,22.7663769773,20.5766459063,2.18973107105
 12/01  18:00:00,152.474026912,3.25950017763,0.0,34.0814744208,37.5258241642,62.7947880557,20.5666015033,18.3780874435,2.18851405973
 12/01  19:00:00,123.643237337,3.1956740006,0.0,42.8127841709,26.8041601173,36.0181789539,22.4171559211,21.3134045837,1.10375133745
 12/01  20:00:00,122.630222142,3.1956740006,0.0,44.3685601847,26.8041601173,33.4493877451,23.0903637608,21.9868883066,1.10347545427
 12/01  21:00:00,114.882496244,3.1956740006,0.0,52.7033303568,16.0824960704,28.0885557216,24.1929414378,23.0894271705,1.10351426727
 12/01  22:00:00,119.957513059,3.1956740006,0.0,59.0627427765,16.0824960704,26.8041601173,24.71330499,23.6101475588,1.10315743123
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301615446,0.0,1.10301615446
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301152041,0.0,1.10301152041
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301405866,0.0,1.10301405866
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315369777,0.0,1.10315369777
 12/02  07:00:00,157.043823106,3.1956740006,0.0,112.231548894,5.36083202345,21.4433280938,0.0299521869974,0.00995218699736,0.02
 12/02  08:00:00,129.712670325,3.1956740006,0.0,89.6321470292,5.36083202345,26.5809105114,29.2182682919,28.1149904669,1.10327782496
 12/02  09:00:00,131.309083997,3.1956740006,0.0,70.0012650525,26.8041601173,31.2995447326,27.0762578847,25.9728164231,1.10344146159
 12/02  10:00:00,126.158615194,3.1956740006,0.0,62.6031039417,26.8041601173,33.5472370403,26.2542749045,25.1505297428,1.10374516171
 12/02  11:00:00,119.653051489,3.1956740006,0.0,57.06083694,26.8041601173,32.583940337,23.046552692,21.9428800088,1.10367268316
 12/02  12:00:00,107.83263016,3.1956740006,0.0,42.9927233034,26.8041601173,34.8316326447,21.6296189496,19.4419875107,2.18763143896
 12/02  13:00:00,107.781158429,3.1956740006,0.0,44.225647177,26.8041601173,33.5472370403,20.0176892429,18.9139225558,1.10376668711
 12/02  14:00:00,94.944672222,3.1956740006,0.0,33.9579521785,26.8041601173,30.9784458315,16.6195671739,15.515869438,1.10369773599
 12/02  15:00:00,71.5656519838,3.1956740006,0.0,38.988586563,8.04124803518,21.3317032909,15.112788523,14.0093522027,1.10343632028
 12/02  16:00:00,79.1857767139,3.1956740006,0.0,45.4257735642,8.04124803518,20.0473076865,15.1765929746,14.0732125722,1.10338040243
 12/02  17:00:00,105.573361233,3.1956740006,0.0,59.1555925153,8.04124803518,20.3684065876,15.1656423832,14.0622013106,1.10344107262
 12/02  18:00:00,105.655067967,3.1956740006,0.0,66.9574483837,2.68041601173,18.0090894769,14.5635538253,14.5435538253,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316656001,0.0,1.10316656001
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031106433,0.0,1.1031106433
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320683596,0.0,1.10320683596
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301675487,0.0,1.10301675487
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296885787,0.0,1.10296885787
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296979128,0.0,1.10296979128
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297095016,0.0,1.10297095016
 12/03  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300437258,0.0,1.10300437258
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306101645,0.0,1.10306101645
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313531922,0.0,1.10313531922
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306325554,0.0,1.10306325554
 12/03  16:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,35.9494875487,0.546196845497,0.0,1.82793852704,2.68041601173,16.0824960704,1.10296903264,0.0,1.10296903264
 12/03  19:00:00,38.322861588,0.910328075828,0.0,3.83718133594,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,38.1035508367,0.728262460662,0.0,3.79993619984,2.68041601173,16.0824960704,1.10301779496,0.0,1.10301779496
 12/03  21:00:00,40.1532757122,0.910328075828,0.0,5.66759546013,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,39.3271080239,0.728262460662,0.0,5.02349338701,2.68041601173,16.0824960704,1.10310664484,0.0,1.10310664484
 12/03  23:00:00,42.4745360005,0.910328075828,0.0,7.98885574849,2.68041601173,16.0824960704,0.188252103715,0.168252103715,0.02
 12/03  24:00:00,41.4870261219,0.728262460662,0.0,7.18341148508,2.68041601173,16.0824960704,1.32827893094,0.225309525856,1.10296940509
 12/04  01:00:00,49.4992200003,0.910328075828,0.0,9.65270772487,2.68041601173,21.4433280938,1.00443922401,0.984439224015,0.02
 12/04  02:00:00,47.4057484191,0.728262460662,0.0,7.74130175878,2.68041601173,21.4433280938,2.03456049879,0.931480898705,1.10307960008
 12/04  03:00:00,50.386980789,0.910328075828,0.0,10.5404685135,2.68041601173,21.4433280938,1.76514917174,1.74514917174,0.02
 12/04  04:00:00,48.2119264686,0.728262460662,0.0,8.54747980832,2.68041601173,21.4433280938,1.45277002852,1.43277002852,0.02
 12/04  05:00:00,52.3116605647,0.910328075828,0.0,12.4651482892,2.68041601173,21.4433280938,3.54324005489,2.44015705236,1.10308300252
 12/04  06:00:00,55.18857402,1.09727501601,0.0,12.4746987926,5.36083202345,21.4433280938,3.34208561167,2.23886276544,1.10322284624
 12/04  07:00:00,227.186991455,3.1956740006,0.0,182.374717243,5.36083202345,21.4433280938,0.562082085158,0.542082085158,0.02
 12/04  08:00:00,187.548388956,3.1956740006,0.0,130.645322492,16.0824960704,32.6817896323,61.4839129473,60.3802269002,1.10368604709
 12/04  09:00:00,188.402024663,3.1956740006,0.0,66.5471099704,48.2474882111,70.4033123869,53.6204050306,51.4314632398,2.18894179078
 12/04  10:00:00,160.61470786,3.1956740006,0.0,47.1083645959,48.2474882111,62.0547409583,42.3226092832,40.1333469156,2.18926236758
 12/04  11:00:00,153.09293838,3.1956740006,0.0,41.5131885224,48.2474882111,60.1281475517,37.0393270917,34.8498308049,2.18949628686
 12/04  12:00:00,150.830152446,3.1956740006,0.0,37.3238091818,48.2474882111,62.0547409583,25.9178422887,22.6430181895,3.27482409922
 12/04  13:00:00,153.130051968,3.1956740006,0.0,40.1680572108,48.2474882111,61.5103924513,14.1674540548,10.8913504408,3.27610361396
 12/04  14:00:00,147.101041644,3.1956740006,0.0,31.9892038741,48.2474882111,63.6602354638,10.2548438897,8.06407272501,2.19077116466
 12/04  15:00:00,142.917582834,3.1956740006,0.0,31.3378329769,48.2474882111,60.1281475517,9.67871732479,7.48927485198,2.18944247282
 12/04  16:00:00,146.740800412,3.1956740006,0.0,32.6937172211,48.2474882111,60.1281475517,9.27746521418,7.0887816226,2.18868359158
 12/04  17:00:00,163.07626319,3.1956740006,0.0,33.8026232231,48.2474882111,63.0180376616,11.7400020945,9.5506021567,2.18939993778
 12/04  18:00:00,156.787876761,3.1956740006,0.0,38.4591504461,37.5258241642,62.7947880557,11.3673183531,9.17879159965,2.18852675345
 12/04  19:00:00,129.499530504,3.1956740006,0.0,48.6690773382,26.8041601173,36.0181789539,9.39587030528,8.29201941327,1.10385089201
 12/04  20:00:00,127.737575831,3.1956740006,0.0,49.4759138737,26.8041601173,33.4493877451,9.91413816322,8.81057542322,1.10356274
 12/04  21:00:00,121.059118707,3.1956740006,0.0,58.8799528199,16.0824960704,28.0885557216,5.52884480859,4.42523239494,1.10361241365
 12/04  22:00:00,121.898846827,3.1956740006,0.0,61.0040765451,16.0824960704,26.8041601173,4.65640917323,3.55320658617,1.10320258706
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301841179,0.0,1.10301841179
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301246041,0.0,1.10301246041
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030159101,0.0,1.1030159101
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313056196,0.0,1.10313056196
 12/05  07:00:00,161.367150351,3.1956740006,0.0,116.554876139,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,141.368236294,3.1956740006,0.0,84.4651698297,16.0824960704,32.6817896323,24.8682529623,22.6812316971,2.18702126521
 12/05  09:00:00,171.570281248,3.1956740006,0.0,49.7153665551,48.2474882111,70.4033123869,20.5003374883,19.3957828897,1.10455459864
 12/05  10:00:00,156.415928809,3.1956740006,0.0,42.909585545,48.2474882111,62.0547409583,20.2758715098,18.0865889649,2.18928254494
 12/05  11:00:00,150.890967899,3.1956740006,0.0,39.3112180418,48.2474882111,60.1281475517,20.8266008968,17.5527624502,3.27383844656
 12/05  12:00:00,152.031396882,3.1956740006,0.0,38.5250536175,48.2474882111,62.0547409583,16.4781912978,14.2881035618,2.19008773604
 12/05  13:00:00,160.585778442,3.1956740006,0.0,47.6237836847,48.2474882111,61.5103924513,15.18734593,11.9107470577,3.27659887224
 12/05  14:00:00,154.124149587,3.1956740006,0.0,39.0123118171,48.2474882111,63.6602354638,14.8314487395,11.5548734956,3.27657524391
 12/05  15:00:00,149.912849031,3.1956740006,0.0,38.3330991736,48.2474882111,60.1281475517,13.4271021741,11.2381758335,2.18892634055
 12/05  16:00:00,152.789250475,3.1956740006,0.0,38.7421672841,48.2474882111,60.1281475517,13.2268366772,11.0380998792,2.18873679806
 12/05  17:00:00,162.09190117,3.1956740006,0.0,32.818261203,48.2474882111,63.0180376616,12.9816608227,10.7919665555,2.1896942672
 12/05  18:00:00,153.891327082,3.22418931313,0.0,35.5340854548,37.5258241642,62.7947880557,12.6192929344,10.4313800891,2.1879128453
 12/05  19:00:00,124.448991632,3.1956740006,0.0,43.6185384659,26.8041601173,36.0181789539,13.4341959447,12.3304526814,1.10374326332
 12/05  20:00:00,122.735772828,3.1956740006,0.0,44.4741108712,26.8041601173,33.4493877451,13.9817869878,12.8782893588,1.10349762892
 12/05  21:00:00,116.572475002,3.1956740006,0.0,54.3933091154,16.0824960704,28.0885557216,14.9020609567,13.7984556786,1.10360527815
 12/05  22:00:00,117.934367734,3.1956740006,0.0,57.0395974518,16.0824960704,26.8041601173,11.4124957883,11.3924957883,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313895314,0.0,1.10313895314
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301976553,0.0,1.10301976553
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301404144,0.0,1.10301404144
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030174474,0.0,1.1030174474
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,133.746932987,3.1956740006,0.0,88.9346587745,5.36083202345,21.4433280938,1.10312252794,0.0,1.10312252794
 12/06  08:00:00,122.2956639,3.1956740006,0.0,65.3925974365,16.0824960704,32.6817896323,2.90686609524,1.80314099599,1.10372509925
 12/06  09:00:00,144.549116342,3.19727055337,0.0,22.6926050966,48.2474882111,70.4033123869,6.50341127056,4.31434770017,2.18906357039
 12/06  10:00:00,130.336209165,3.20685097651,0.0,16.8186889252,48.2474882111,62.0547409583,7.85011462936,5.66089877439,2.18921585496
 12/06  11:00:00,129.432783509,3.41613430482,0.0,17.6325733477,48.2474882111,60.1281475517,3.58763132621,1.39832541649,2.18930590971
 12/06  12:00:00,129.705510482,3.72629442407,0.0,15.668546794,48.2474882111,62.0547409583,3.27508576317,0.0,3.27508576317
 12/06  13:00:00,130.805246514,3.90492788208,0.0,17.1339978752,48.2474882111,61.5103924513,2.19148759967,0.0,2.19148759967
 12/06  14:00:00,126.082362354,3.96977551914,0.0,10.1964230661,48.2474882111,63.6602354638,3.27671283949,0.0,3.27671283949
 12/06  15:00:00,117.978376864,3.61070548552,0.0,5.98359552195,48.2474882111,60.1281475517,2.18934552745,0.0,2.18934552745
 12/06  16:00:00,122.01494396,3.24917407025,0.0,7.91436069915,48.2474882111,60.1281475517,2.42205753656,0.233457081758,2.1886004548
 12/06  17:00:00,143.484464299,3.26711489589,0.0,14.1393834361,48.2474882111,63.0180376616,6.70567352729,4.51580471112,2.18986881617
 12/06  18:00:00,137.644788359,3.33454873109,0.0,19.1771873135,37.5258241642,62.7947880557,12.8578520021,10.6693772979,2.1884747042
 12/06  19:00:00,108.540533505,3.1956740006,0.0,27.7100803391,26.8041601173,36.0181789539,19.2927495364,18.1889192238,1.10383031257
 12/06  20:00:00,109.635803025,3.1956740006,0.0,31.3741410677,26.8041601173,33.4493877451,20.4712123362,19.3676637735,1.10354856275
 12/06  21:00:00,101.718319433,3.1956740006,0.0,39.5391535458,16.0824960704,28.0885557216,22.0725183445,20.968919056,1.10359928847
 12/06  22:00:00,105.013714577,3.1956740006,0.0,44.1189442949,16.0824960704,26.8041601173,25.8093629955,24.7061660273,1.10319696823
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301871936,0.0,1.10301871936
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302052748,0.0,1.10302052748
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301504572,0.0,1.10301504572
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317314588,0.0,1.10317314588
 12/07  07:00:00,149.806658552,3.1956740006,0.0,104.99438434,5.36083202345,21.4433280938,0.0801414502718,0.0601414502718,0.02
 12/07  08:00:00,135.117895278,3.1956740006,0.0,78.2148288142,16.0824960704,32.6817896323,43.4179198436,41.2308968668,2.18702297683
 12/07  09:00:00,167.202799579,3.1956740006,0.0,45.3478848868,48.2474882111,70.4033123869,37.4270519149,36.3224851545,1.10456676035
 12/07  10:00:00,152.991321436,3.1956740006,0.0,39.484978172,48.2474882111,62.0547409583,34.7354933735,32.5461724006,2.1893209729
 12/07  11:00:00,146.104551801,3.1956740006,0.0,34.5248019436,48.2474882111,60.1281475517,34.2675631382,30.9936375876,3.27392555062
 12/07  12:00:00,138.665332782,3.1956740006,0.0,25.1589895184,48.2474882111,62.0547409583,29.8003825439,27.6102090029,2.19017354102
 12/07  13:00:00,139.696941226,3.1956740006,0.0,26.7349464685,48.2474882111,61.5103924513,25.4296033988,22.1537043709,3.2758990279
 12/07  14:00:00,133.311652016,3.21070959441,0.0,18.1847786524,48.2474882111,63.6602354638,22.1758413093,18.8992190628,3.27662224644
 12/07  15:00:00,127.773510563,3.1956740006,0.0,16.1937607052,48.2474882111,60.1281475517,17.9352071811,15.746401013,2.18880616812
 12/07  16:00:00,133.084045429,3.1956740006,0.0,19.0369622378,48.2474882111,60.1281475517,18.2426245917,16.0537230477,2.18890154408
 12/07  17:00:00,153.061623694,3.21744428223,0.0,23.7662134451,48.2474882111,63.0180376616,22.1280895378,19.9382093043,2.18988023355
 12/07  18:00:00,147.157987575,3.30238764406,0.0,28.7225476171,37.5258241642,62.7947880557,22.5749090802,20.3868129652,2.18809611498
 12/07  19:00:00,117.782216706,3.1956740006,0.0,36.9517635404,26.8041601173,36.0181789539,25.766605875,24.6627720805,1.10383379456
 12/07  20:00:00,117.631680101,3.1956740006,0.0,39.3700181441,26.8041601173,33.4493877451,26.6259644999,25.5224893705,1.10347512947
 12/07  21:00:00,109.307923107,3.1956740006,0.0,47.1287572204,16.0824960704,28.0885557216,27.9408407362,26.8372676782,1.10357305804
 12/07  22:00:00,111.881912559,3.1956740006,0.0,50.9871422763,16.0824960704,26.8041601173,28.680661542,27.5774922603,1.10316928171
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301863725,0.0,1.10301863725
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302113521,0.0,1.10302113521
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301503537,0.0,1.10301503537
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314579559,0.0,1.10314579559
 12/08  07:00:00,147.580970283,3.1956740006,0.0,102.768696071,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,134.268842426,3.1956740006,0.0,77.3657759616,16.0824960704,32.6817896323,27.8996138488,26.7959246688,1.10368917997
 12/08  09:00:00,165.678879472,3.1956740006,0.0,43.8239647791,48.2474882111,70.4033123869,25.5322822114,23.3432947978,2.18898741366
 12/08  10:00:00,142.381498519,3.1956740006,0.0,28.8751552546,48.2474882111,62.0547409583,24.0440638624,21.8547257099,2.18933815256
 12/08  11:00:00,143.342227179,3.1956740006,0.0,31.7624773215,48.2474882111,60.1281475517,23.3632194341,21.1739058551,2.18931357895
 12/08  12:00:00,145.566763544,3.1956740006,0.0,32.0604202796,48.2474882111,62.0547409583,23.918512502,20.643438154,3.27507434798
 12/08  13:00:00,150.220326586,3.1956740006,0.0,37.258331829,48.2474882111,61.5103924513,23.5029111147,20.2264605199,3.27645059485
 12/08  14:00:00,144.574866973,3.1956740006,0.0,29.4630292038,48.2474882111,63.6602354638,20.3618894225,17.0859963888,3.27589303366
 12/08  15:00:00,139.621784842,3.1956740006,0.0,28.0420349845,48.2474882111,60.1281475517,16.9446357153,14.7559567132,2.18867900216
 12/08  16:00:00,142.216127543,3.1956740006,0.0,28.1690443523,48.2474882111,60.1281475517,15.6415819278,14.5371275361,1.10445439171
 12/08  17:00:00,158.602665208,3.1956740006,0.0,29.3290252408,48.2474882111,63.0180376616,23.1519299666,19.8776018491,3.2743281175
 12/08  18:00:00,151.700207154,3.27535494237,0.0,33.2917998972,37.5258241642,62.7947880557,20.6964240738,19.5924630472,1.10396102654
 12/08  19:00:00,122.872973777,3.1956740006,0.0,42.0425206115,26.8041601173,36.0181789539,25.9681534359,23.7805001578,2.18765327813
 12/08  20:00:00,122.236138931,3.1956740006,0.0,43.9744769735,26.8041601173,33.4493877451,27.5988371934,26.4953679248,1.10346926859
 12/08  21:00:00,114.657095133,3.1956740006,0.0,52.4779292459,16.0824960704,28.0885557216,31.5717815927,30.4681905585,1.10359103419
 12/08  22:00:00,117.764971016,3.1956740006,0.0,56.8702007333,16.0824960704,26.8041601173,33.111298628,33.091298628,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103022869,0.0,1.103022869
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301858988,0.0,1.10301858988
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302140779,0.0,1.10302140779
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301413339,0.0,1.10301413339
 12/09  06:00:00,34.9641412865,0.182065615166,0.0,1.20672349517,2.68041601173,16.0824960704,0.208678713604,0.188678713604,0.02
 12/09  07:00:00,168.016632714,3.1956740006,0.0,123.204358502,5.36083202345,21.4433280938,1.10312364748,0.0,1.10312364748
 12/09  08:00:00,138.461250617,3.1956740006,0.0,95.9133939871,5.36083202345,26.5809105114,49.4389775213,48.3356984732,1.10327904809
 12/09  09:00:00,128.447931967,3.1956740006,0.0,67.1401130225,26.8041601173,31.2995447326,46.1306177774,46.1106177774,0.02
 12/09  10:00:00,123.79840233,3.1956740006,0.0,60.2428910777,26.8041601173,33.5472370403,44.0576957042,41.8701691057,2.18752659847
 12/09  11:00:00,115.466719976,3.1956740006,0.0,52.8745054274,26.8041601173,32.583940337,37.7107781024,36.6070442643,1.10373383805
 12/09  12:00:00,107.115342287,3.1956740006,0.0,42.27543543,26.8041601173,34.8316326447,34.9756699324,33.8717586153,1.10391131705
 12/09  13:00:00,102.288534227,3.22048321046,0.0,38.7082137652,26.8041601173,33.5472370403,30.5748023157,29.4710505562,1.10375175948
 12/09  14:00:00,94.1879768072,3.21133479057,0.0,33.1855959737,26.8041601173,30.9784458315,26.2081466834,24.020757968,2.1873887154
 12/09  15:00:00,72.4798303786,3.1956740006,0.0,39.9027649579,8.04124803518,21.3317032909,24.1708479593,23.0673677685,1.10348019078
 12/09  16:00:00,80.6086961171,3.1956740006,0.0,46.8486929674,8.04124803518,20.0473076865,26.1727201146,26.1527201146,0.02
 12/09  17:00:00,107.033041766,3.1956740006,0.0,60.615273048,8.04124803518,20.3684065876,29.4647096179,28.3612814507,1.10342816719
 12/09  18:00:00,107.53910432,3.1956740006,0.0,68.841484737,2.68041601173,18.0090894769,30.06260263,28.9594586922,1.10314393785
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310513622,0.0,1.10310513622
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311919088,0.0,1.10311919088
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302375124,0.0,1.10302375124
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297205305,0.0,1.10297205305
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,37.3135507942,0.546196845497,0.0,3.19200177249,2.68041601173,16.0824960704,1.2232343891,0.120262809948,1.10297157915
 12/10  04:00:00,39.0584046109,0.728262460662,0.0,4.75478997405,2.68041601173,16.0824960704,0.10566984022,0.0856698402201,0.02
 12/10  05:00:00,40.8951546271,0.910328075828,0.0,6.40947437506,2.68041601173,16.0824960704,0.096308053408,0.076308053408,0.02
 12/10  06:00:00,40.2194151525,0.728262460662,0.0,5.91580051567,2.68041601173,16.0824960704,1.30284050598,0.19967494337,1.10316556261
 12/10  07:00:00,42.0914455563,0.910328075828,0.0,7.60576530424,2.68041601173,16.0824960704,0.162251424008,0.142251424008,0.02
 12/10  08:00:00,33.6044721405,0.728262460662,0.0,6.70285750369,2.68041601173,16.0824960704,1.46349897519,0.360475243977,1.10302373121
 12/10  09:00:00,26.794455261,0.910328075828,0.0,7.11277500893,2.68041601173,16.0824960704,0.240029441289,0.220029441289,0.02
 12/10  10:00:00,26.180266178,0.728262460662,0.0,6.68065154117,2.68041601173,16.0824960704,1.60437739884,0.501403692579,1.10297370626
 12/10  11:00:00,27.0543721713,0.910328075828,0.0,7.37269191926,2.68041601173,16.0824960704,0.284474405768,0.264474405768,0.02
 12/10  12:00:00,24.6179063487,0.728262460662,0.0,5.11829171188,2.68041601173,16.0824960704,1.52647104318,0.423336602881,1.1031344403
 12/10  13:00:00,25.0222786578,0.910328075828,0.0,5.34059840576,2.68041601173,16.0824960704,0.160803089072,0.140803089072,0.02
 12/10  14:00:00,23.4452702653,0.728262460662,0.0,3.9456556284,2.68041601173,16.0824960704,1.24559566092,0.142369375841,1.10322628508
 12/10  15:00:00,23.3441599084,0.910328075828,0.0,3.66247965641,2.68041601173,16.0824960704,0.0327488818868,0.0127488818868,0.02
 12/10  16:00:00,25.7627701017,0.728262460662,0.0,3.79582213149,2.68041601173,16.0824960704,1.10301622712,0.0,1.10301622712
 12/10  17:00:00,41.33609014,0.910328075828,0.0,6.85040988798,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,40.8122670899,0.728262460662,0.0,6.50865245307,2.68041601173,16.0824960704,1.10302708884,0.0,1.10302708884
 12/10  19:00:00,42.866746975,0.910328075828,0.0,8.38106672295,2.68041601173,16.0824960704,0.0609536102553,0.0409536102553,0.02
 12/10  20:00:00,41.9362876824,0.728262460662,0.0,7.6326730455,2.68041601173,16.0824960704,0.184324122781,0.164324122781,0.02
 12/10  21:00:00,44.0299045966,0.910328075828,0.0,9.54422434459,2.68041601173,16.0824960704,1.24615414518,0.143180204354,1.10297394083
 12/10  22:00:00,42.8767391072,0.728262460662,0.0,8.57312447031,2.68041601173,16.0824960704,0.4709868943,0.4509868943,0.02
 12/10  23:00:00,45.0037770179,0.910328075828,0.0,10.5180967659,2.68041601173,16.0824960704,1.62269662154,0.519651498206,1.10304512333
 12/10  24:00:00,43.781121862,0.728262460662,0.0,9.47750722514,2.68041601173,16.0824960704,0.958183122006,0.938183122006,0.02
 12/11  01:00:00,50.8424681019,0.910328075828,0.0,10.9959558264,2.68041601173,21.4433280938,2.15267902759,1.04960164594,1.10307738165
 12/11  02:00:00,49.3874150149,0.728262460662,0.0,9.72296835457,2.68041601173,21.4433280938,1.264657623,1.244657623,0.02
 12/11  03:00:00,51.9060327993,0.910328075828,0.0,12.0595205239,2.68041601173,21.4433280938,2.46022655892,1.35714917276,1.10307738615
 12/11  04:00:00,55.0812476579,1.28178129368,0.0,14.8632821645,2.68041601173,21.4433280938,1.57875939056,1.55875939056,0.02
 12/11  05:00:00,61.0778131531,2.06345428801,0.0,20.0781746655,2.68041601173,21.4433280938,3.03792197981,1.93503226269,1.10288971712
 12/11  06:00:00,60.3117855602,1.65079384903,0.0,17.0443914998,5.36083202345,21.4433280938,1.8601224811,1.8401224811,0.02
 12/11  07:00:00,239.721969502,3.1956740006,0.0,194.90969529,5.36083202345,21.4433280938,1.24130988609,0.138136400094,1.10317348599
 12/11  08:00:00,204.889945247,3.1956740006,0.0,145.519545449,16.0824960704,32.6817896323,48.0715415769,46.967835711,1.10370586588
 12/11  09:00:00,217.031145388,3.1956740006,0.0,95.176230695,48.2474882111,70.4033123869,45.7849774523,43.5960729899,2.18890446234
 12/11  10:00:00,188.880600961,3.1956740006,0.0,75.3742576972,48.2474882111,62.0547409583,44.2518999986,42.0628108099,2.18908918871
 12/11  11:00:00,174.06018889,3.1956740006,0.0,62.4804390322,48.2474882111,60.1281475517,43.3478781834,41.1584823038,2.18939587956
 12/11  12:00:00,161.633137986,3.1956740006,0.0,48.1267947218,48.2474882111,62.0547409583,43.3811307585,40.105618466,3.2755122925
 12/11  13:00:00,171.388075074,3.1956740006,0.0,58.4260803172,48.2474882111,61.5103924513,39.7052690961,36.4290282839,3.27624081218
 12/11  14:00:00,156.283790005,3.1956740006,0.0,41.1719522359,48.2474882111,63.6602354638,35.8190672125,33.6285353635,2.19053184902
 12/11  15:00:00,143.315663649,3.1956740006,0.0,31.7359137913,48.2474882111,60.1281475517,35.0167075624,32.8273131663,2.18939439607
 12/11  16:00:00,147.976493186,3.1956740006,0.0,33.9294099956,48.2474882111,60.1281475517,34.4144416696,32.2255129527,2.18892871689
 12/11  17:00:00,169.049613624,3.1956740006,0.0,39.7759736561,48.2474882111,63.0180376616,35.0677666358,31.7931436881,3.2746229477
 12/11  18:00:00,165.65475336,3.1956740006,0.0,47.3260270458,37.5258241642,62.7947880557,33.2017632438,32.0978131711,1.10395007268
 12/11  19:00:00,139.379230062,3.1956740006,0.0,58.5487768965,26.8041601173,36.0181789539,35.3691916573,33.1815338549,2.18765780235
 12/11  20:00:00,139.009288398,3.1956740006,0.0,60.747626441,26.8041601173,33.4493877451,34.8641658451,33.7606951605,1.10347068461
 12/11  21:00:00,134.544236093,3.1956740006,0.0,72.3650702065,16.0824960704,28.0885557216,35.7468799519,34.6432823114,1.10359764048
 12/11  22:00:00,136.178851786,3.1956740006,0.0,75.2840815032,16.0824960704,26.8041601173,37.8244716165,37.8044716165,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305690413,0.0,1.10305690413
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302170691,0.0,1.10302170691
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302396119,0.0,1.10302396119
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301922111,0.0,1.10301922111
 12/12  06:00:00,45.3308445771,0.546196845497,0.0,3.16804752028,5.36083202345,21.4433280938,0.153498415268,0.133498415268,0.02
 12/12  07:00:00,179.437299639,3.1956740006,0.0,134.625025427,5.36083202345,21.4433280938,1.17627263287,0.0731410828751,1.10313155
 12/12  08:00:00,162.127017084,3.1956740006,0.0,102.756617287,16.0824960704,32.6817896323,37.0635058361,35.9598749753,1.10363086077
 12/12  09:00:00,185.411412079,3.1956740006,0.0,63.556497386,48.2474882111,70.4033123869,30.1304549958,27.9412866503,2.18916834548
 12/12  10:00:00,164.00252161,3.1956740006,0.0,50.4961783461,48.2474882111,62.0547409583,23.9607089464,21.7714642865,2.18924465995
 12/12  11:00:00,154.617420904,3.1956740006,0.0,43.0376710461,48.2474882111,60.1281475517,21.2560296454,19.0667870752,2.18924257018
 12/12  12:00:00,142.010187873,3.1956740006,0.0,28.5038446092,48.2474882111,62.0547409583,18.6370262272,15.3619197842,3.27510644303
 12/12  13:00:00,145.629914482,3.1956740006,0.0,32.6679197247,48.2474882111,61.5103924513,12.3004001007,9.707982759,2.59241734174
 12/12  14:00:00,144.305452131,3.1956740006,0.0,29.1936143615,48.2474882111,63.6602354638,12.7395387455,9.86373077042,2.87580797512
 12/12  15:00:00,131.911846295,3.1956740006,0.0,20.3320964376,48.2474882111,60.1281475517,10.5404113898,8.35086832952,2.18954306026
 12/12  16:00:00,135.264692378,3.1956740006,0.0,21.217609187,48.2474882111,60.1281475517,10.7576482609,8.56882110065,2.18882716027
 12/12  17:00:00,156.636704704,3.1956740006,0.0,27.3630647365,48.2474882111,63.0180376616,16.3191083022,13.044622604,3.2744856982
 12/12  18:00:00,151.791370906,3.22949433084,0.0,33.428824261,37.5258241642,62.7947880557,15.7371795793,14.6330832025,1.10409637673
 12/12  19:00:00,123.988250345,3.1956740006,0.0,43.1577971794,26.8041601173,36.0181789539,20.6806058096,19.5767294445,1.10387636509
 12/12  20:00:00,124.292624743,3.1956740006,0.0,46.0309627862,26.8041601173,33.4493877451,23.3363769037,22.232679476,1.10369742764
 12/12  21:00:00,119.103808582,3.1956740006,0.0,56.9246426956,16.0824960704,28.0885557216,25.4529913179,23.2658251449,2.18716617304
 12/12  22:00:00,121.791221319,3.1956740006,0.0,60.8964510371,16.0824960704,26.8041601173,26.5678803598,26.5478803598,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302391025,0.0,1.10302391025
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302466916,0.0,1.10302466916
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302069595,0.0,1.10302069595
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302474786,0.0,1.10302474786
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,164.646000682,3.1956740006,0.0,119.83372647,5.36083202345,21.4433280938,1.15743697418,0.0543142179826,1.10312275619
 12/13  08:00:00,148.664539495,3.1956740006,0.0,89.2941396976,16.0824960704,32.6817896323,35.7923756136,34.688628257,1.10374735659
 12/13  09:00:00,176.088394193,3.1956740006,0.0,54.2334795004,48.2474882111,70.4033123869,31.5280590087,29.3389414457,2.18911756304
 12/13  10:00:00,160.397906587,3.1956740006,0.0,46.8915633228,48.2474882111,62.0547409583,27.4291169463,25.2396146801,2.1895022662
 12/13  11:00:00,154.435371961,3.1956740006,0.0,42.8556221036,48.2474882111,60.1281475517,24.8906633011,22.7014541985,2.18920910259
 12/13  12:00:00,155.172383346,3.1956740006,0.0,41.6660400822,48.2474882111,62.0547409583,24.4069387388,22.2167748162,2.1901639226
 12/13  13:00:00,157.677306915,3.1956740006,0.0,44.7153121582,48.2474882111,61.5103924513,25.0848405698,21.8077038939,3.27713667586
 12/13  14:00:00,152.445322307,3.1956740006,0.0,37.3334845371,48.2474882111,63.6602354638,24.6587358329,21.3817732282,3.27696260469
 12/13  15:00:00,148.359438318,3.1956740006,0.0,36.7796884601,48.2474882111,60.1281475517,20.3827548032,18.1932084013,2.18954640189
 12/13  16:00:00,145.355910564,3.1956740006,0.0,31.3088273735,48.2474882111,60.1281475517,18.0510760371,15.8622372785,2.18883875853
 12/13  17:00:00,160.905612066,3.1956740006,0.0,31.6319720988,48.2474882111,63.0180376616,21.6313823196,18.3568607356,3.27452158403
 12/13  18:00:00,157.270544244,3.23503528087,0.0,38.9024566491,37.5258241642,62.7947880557,20.8554383281,19.7513285036,1.10410982447
 12/13  19:00:00,127.34468261,3.1956740006,0.0,46.5142294443,26.8041601173,36.0181789539,24.1648604177,21.9772502888,2.18761012894
 12/13  20:00:00,124.955823545,3.1956740006,0.0,46.694161588,26.8041601173,33.4493877451,23.6416988564,22.5382445786,1.10345427778
 12/13  21:00:00,118.382472902,3.1956740006,0.0,56.2033070155,16.0824960704,28.0885557216,24.6050248082,23.5014411186,1.10358368961
 12/13  22:00:00,122.60900042,3.1956740006,0.0,61.7142301381,16.0824960704,26.8041601173,23.9385785262,23.9185785262,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302628929,0.0,1.10302628929
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030198593,0.0,1.1030198593
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302435265,0.0,1.10302435265
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301764352,0.0,1.10301764352
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  07:00:00,159.404474144,3.1956740006,0.0,114.592199932,5.36083202345,21.4433280938,1.10313089552,0.0,1.10313089552
 12/14  08:00:00,145.154997384,3.1956740006,0.0,85.7845975862,16.0824960704,32.6817896323,28.3670340967,27.2634047777,1.103629319
 12/14  09:00:00,173.710894575,3.1956740006,0.0,51.8559798822,48.2474882111,70.4033123869,26.1308329934,23.9416478136,2.18918517984
 12/14  10:00:00,158.273468632,3.1956740006,0.0,44.7671253678,48.2474882111,62.0547409583,24.8140829293,22.6248056163,2.18927731296
 12/14  11:00:00,150.365863288,3.1956740006,0.0,38.7861134303,48.2474882111,60.1281475517,24.2877080829,22.098416001,2.18929208189
 12/14  12:00:00,139.135920768,3.1956740006,0.0,25.6295775038,48.2474882111,62.0547409583,24.6552115896,21.3799942125,3.27521737707
 12/14  13:00:00,145.858382512,3.1956740006,0.0,32.8963877546,48.2474882111,61.5103924513,21.2915719086,18.0151187044,3.27645320421
 12/14  14:00:00,137.158162748,3.1956740006,0.0,22.0463249779,48.2474882111,63.6602354638,17.6782064623,15.4872514207,2.19095504161
 12/14  15:00:00,128.706954511,3.1956740006,0.0,17.1272046538,48.2474882111,60.1281475517,16.9446039517,14.7551870765,2.18941687519
 12/14  16:00:00,133.334445117,3.1956740006,0.0,19.2873619257,48.2474882111,60.1281475517,16.4314297972,14.2424590529,2.18897074428
 12/14  17:00:00,154.886015546,3.19617860844,0.0,25.6118709706,48.2474882111,63.0180376616,20.0257478189,16.7510069628,3.27474085611
 12/14  18:00:00,149.604417966,3.27417829258,0.0,31.1971873599,37.5258241642,62.7947880557,18.4211218993,17.3171308208,1.10399107854
 12/14  19:00:00,120.751439977,3.1956740006,0.0,39.9209868111,26.8041601173,36.0181789539,20.1682692672,17.9805262509,2.18774301637
 12/14  20:00:00,120.100866175,3.1956740006,0.0,41.8392042182,26.8041601173,33.4493877451,20.638314923,19.5348007462,1.1035141768
 12/14  21:00:00,112.711150845,3.1956740006,0.0,50.5319849587,16.0824960704,28.0885557216,23.852258087,22.7486093438,1.10364874322
 12/14  22:00:00,115.74981816,3.1956740006,0.0,54.8550478774,16.0824960704,26.8041601173,23.3641900171,23.3441900171,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307038119,0.0,1.10307038119
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302284202,0.0,1.10302284202
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302592274,0.0,1.10302592274
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302145283,0.0,1.10302145283
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  07:00:00,151.742523251,3.1956740006,0.0,106.93024904,5.36083202345,21.4433280938,1.10317150894,0.0,1.10317150894
 12/15  08:00:00,140.644063642,3.1956740006,0.0,81.2736638443,16.0824960704,32.6817896323,30.8467081823,29.7430025223,1.10370566004
 12/15  09:00:00,170.550419827,3.1956740006,0.0,48.6955051348,48.2474882111,70.4033123869,27.7907242863,25.6017855597,2.18893872659
 12/15  10:00:00,152.414125145,3.1956740006,0.0,38.9077818808,48.2474882111,62.0547409583,24.4321395642,22.2429813479,2.18915821629
 12/15  11:00:00,146.959694785,3.1956740006,0.0,35.3799449272,48.2474882111,60.1281475517,23.8673723108,21.6778710662,2.18950124466
 12/15  12:00:00,138.679191409,3.1956740006,0.0,25.1728481447,48.2474882111,62.0547409583,21.5538937017,18.2788629222,3.27503077948
 12/15  13:00:00,142.235584266,3.1956740006,0.0,29.2735895085,48.2474882111,61.5103924513,18.9487207476,15.6721612823,3.27655946535
 12/15  14:00:00,137.468912528,3.1956740006,0.0,22.3570747588,48.2474882111,63.6602354638,15.6031287855,12.327006323,3.27612246251
 12/15  15:00:00,130.56263515,3.1956740006,0.0,18.982885293,48.2474882111,60.1281475517,11.9202561924,9.73139094113,2.18886525124
 12/15  16:00:00,135.90945628,3.1956740006,0.0,21.8623730888,48.2474882111,60.1281475517,13.152277218,12.0479670366,1.10431018143
 12/15  17:00:00,155.36893328,3.19669878213,0.0,26.094268531,48.2474882111,63.0180376616,19.7569840615,16.4821989103,3.27478515128
 12/15  18:00:00,148.951713656,3.27808567242,0.0,30.5405756694,37.5258241642,62.7947880557,18.0485209972,16.9444076835,1.1041133137
 12/15  19:00:00,120.080375749,3.1956740006,0.0,39.2499225832,26.8041601173,36.0181789539,22.6956742163,20.5078362395,2.18783797678
 12/15  20:00:00,120.301524969,3.1956740006,0.0,42.0398630119,26.8041601173,33.4493877451,25.1824441379,24.0789310353,1.10351310264
 12/15  21:00:00,113.897304865,3.1956740006,0.0,51.7181389781,16.0824960704,28.0885557216,31.2168669303,30.1132289759,1.10363795444
 12/15  22:00:00,116.653328602,3.1956740006,0.0,55.7585583198,16.0824960704,26.8041601173,27.2268199056,27.2068199056,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320815103,0.0,1.10320815103
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302362375,0.0,1.10302362375
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302665678,0.0,1.10302665678
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302297596,0.0,1.10302297596
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,154.314812802,3.1956740006,0.0,109.50253859,5.36083202345,21.4433280938,1.10320985123,0.0,1.10320985123
 12/16  08:00:00,131.468458816,3.1956740006,0.0,88.920602186,5.36083202345,26.5809105114,28.9113467377,27.8080424797,1.10330425804
 12/16  09:00:00,131.244208188,3.1956740006,0.0,69.9363892435,26.8041601173,31.2995447326,24.0161510037,22.912630502,1.10352050174
 12/16  10:00:00,125.714779585,3.1956740006,0.0,62.1592683324,26.8041601173,33.5472370403,18.4546913153,17.3509068795,1.10378443582
 12/16  11:00:00,122.272939015,3.1956740006,0.0,59.6807244662,26.8041601173,32.583940337,16.1217475121,15.0180361998,1.10371131231
 12/16  12:00:00,121.562698088,3.1956740006,0.0,56.7227912308,26.8041601173,34.8316326447,16.9126897346,14.7249390676,2.18775066691
 12/16  13:00:00,118.263991203,3.1956740006,0.0,54.7084799509,26.8041601173,33.5472370403,15.5514891871,14.4477485509,1.1037406362
 12/16  14:00:00,114.806824342,3.1956740006,0.0,53.8201042984,26.8041601173,30.9784458315,15.345890764,14.2422009649,1.10368979908
 12/16  15:00:00,101.948840023,3.1956740006,0.0,69.3717746021,8.04124803518,21.3317032909,19.2525744816,18.1490277576,1.10354672395
 12/16  16:00:00,106.900318182,3.1956740006,0.0,73.1403150324,8.04124803518,20.0473076865,18.7332766141,17.6298729639,1.10340365021
 12/16  17:00:00,119.338632493,3.1956740006,0.0,72.920863776,8.04124803518,20.3684065876,13.9272738765,12.8237879015,1.10348597503
 12/16  18:00:00,115.594942473,3.1956740006,0.0,76.8973228892,2.68041601173,18.0090894769,11.2302184865,11.2102184865,0.02
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317440857,0.0,1.10317440857
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311851468,0.0,1.10311851468
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321949674,0.0,1.10321949674
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302200483,0.0,1.10302200483
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297637521,0.0,1.10297637521
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,34.9798547717,0.182065615166,0.0,1.22243698036,2.68041601173,16.0824960704,0.083029375688,0.063029375688,0.02
 12/17  05:00:00,40.3016229237,0.910328075828,0.0,5.81594267165,2.68041601173,16.0824960704,1.10297741834,0.0,1.10297741834
 12/17  06:00:00,39.6666781088,0.728262460662,0.0,5.36306347198,2.68041601173,16.0824960704,0.0420554535063,0.0220554535063,0.02
 12/17  07:00:00,41.3210028607,0.910328075828,0.0,6.83532260867,2.68041601173,16.0824960704,1.14412662594,0.0410759934346,1.10305063251
 12/17  08:00:00,32.5577566251,0.728262460662,0.0,5.65614198821,2.68041601173,16.0824960704,0.13991617772,0.11991617772,0.02
 12/17  09:00:00,23.2442454482,0.910328075828,0.0,3.56256519622,2.68041601173,16.0824960704,1.16053492872,0.0575034298157,1.1030314989
 12/17  10:00:00,20.9669848811,0.546196845497,0.0,1.64943585943,2.68041601173,16.0824960704,0.0411416188175,0.0211416188175,0.02
