Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297554757,0.0,1.10297554757
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306472015,0.0,1.10306472015
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312882348,0.0,1.10312882348
 12/17  16:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,35.2184438125,0.364131230331,0.0,1.27896040599,2.68041601173,16.0824960704,1.10297820314,0.0,1.10297820314
 12/17  18:00:00,37.2849198374,0.728262460662,0.0,2.98130520058,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,39.2663458109,0.910328075828,0.0,4.7806655589,2.68041601173,16.0824960704,1.10303024015,0.0,1.10303024015
 12/17  20:00:00,39.1919526608,0.728262460662,0.0,4.88833802391,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,42.1951210019,0.910328075828,0.0,7.70944074983,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,41.0776131316,0.728262460662,0.0,6.77399849479,2.68041601173,16.0824960704,1.1628723166,0.0598161021333,1.10305621447
 12/17  23:00:00,43.833145699,0.910328075828,0.0,9.34746544699,2.68041601173,16.0824960704,0.279214066866,0.259214066866,0.02
 12/17  24:00:00,41.6885324879,0.728262460662,0.0,7.38491785104,2.68041601173,16.0824960704,1.29456242649,0.191585524063,1.10297690243
 12/18  01:00:00,49.4705131008,0.910328075828,0.0,9.62400082534,2.68041601173,21.4433280938,0.615300219453,0.595300219453,0.02
 12/18  02:00:00,47.4953755097,0.728262460662,0.0,7.83092884943,2.68041601173,21.4433280938,1.71822855859,0.615138243172,1.10309031542
 12/18  03:00:00,51.100211498,0.910328075828,0.0,11.2536992225,2.68041601173,21.4433280938,1.49983779914,1.47983779914,0.02
 12/18  04:00:00,48.7679278086,0.728262460662,0.0,9.1034811483,2.68041601173,21.4433280938,2.35968344882,1.25659874913,1.1030846997
 12/18  05:00:00,51.990325329,0.910328075828,0.0,12.1438130535,2.68041601173,21.4433280938,1.8669381981,1.8469381981,0.02
 12/18  06:00:00,51.9975751557,0.728262460662,0.0,9.65271248363,5.36083202345,21.4433280938,2.57288108208,1.46965196432,1.10322911776
 12/18  07:00:00,229.261067759,3.1956740006,0.0,184.448793547,5.36083202345,21.4433280938,1.43274448436,0.329634329716,1.10311015465
 12/18  08:00:00,195.503634919,3.1956740006,0.0,136.133235121,16.0824960704,32.6817896323,52.313015237,51.2092827305,1.10373250649
 12/18  09:00:00,193.913324712,3.1956740006,0.0,72.0584100192,48.2474882111,70.4033123869,47.2461694255,45.0573792323,2.18879019317
 12/18  10:00:00,163.89701792,3.1956740006,0.0,50.3906746558,48.2474882111,62.0547409583,40.7160005444,38.5264407773,2.18955976714
 12/18  11:00:00,156.186898972,3.22872293133,0.0,44.5741001843,48.2474882111,60.1281475517,31.1095946,28.9199999282,2.18959467181
 12/18  12:00:00,151.432813268,3.37412239606,0.0,37.7480216089,48.2474882111,62.0547409583,19.7496830898,17.5597140041,2.18996908569
 12/18  13:00:00,152.426549767,3.47586034544,0.0,39.184368665,48.2474882111,61.5103924513,12.4960847486,9.21915601535,3.2769287332
 12/18  14:00:00,141.911443451,3.52961929611,0.0,26.4656603862,48.2474882111,63.6602354638,8.00777271157,4.73091519083,3.27685752074
 12/18  15:00:00,130.542542253,3.3230149816,0.0,18.8354514148,48.2474882111,60.1281475517,10.1688180936,7.97931199016,2.18950610347
 12/18  16:00:00,133.490845552,3.19768967307,0.0,19.4417466887,48.2474882111,60.1281475517,16.6762923959,14.4872874892,2.18900490666
 12/18  17:00:00,154.98164707,3.1956740006,0.0,25.7080071028,48.2474882111,63.0180376616,24.8979222173,21.6230534438,3.27486877348
 12/18  18:00:00,153.051595801,3.20621036514,0.0,34.7123331214,37.5258241642,62.7947880557,28.903766029,27.799625135,1.10414089399
 12/18  19:00:00,128.659009492,3.1956740006,0.0,47.8285563258,26.8041601173,36.0181789539,33.6821204664,31.4944326942,2.18768777224
 12/18  20:00:00,130.383217727,3.1956740006,0.0,52.1215557702,26.8041601173,33.4493877451,38.9571980192,37.853704118,1.10349390118
 12/18  21:00:00,126.762872034,3.1956740006,0.0,64.5837061471,16.0824960704,28.0885557216,41.3860086201,40.282374914,1.10363370606
 12/18  22:00:00,129.196909977,3.1956740006,0.0,68.3021396952,16.0824960704,26.8041601173,38.9722006534,38.9522006534,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306365863,0.0,1.10306365863
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302123134,0.0,1.10302123134
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302731788,0.0,1.10302731788
 12/19  04:00:00,45.5434992787,0.910328075828,0.0,5.69698700328,2.68041601173,21.4433280938,0.610099991101,0.590099991101,0.02
 12/19  05:00:00,44.9029360331,0.728262460662,0.0,5.23848937279,2.68041601173,21.4433280938,1.50042702786,0.397403966989,1.10302306087
 12/19  06:00:00,50.2142988678,0.910328075828,0.0,7.68737058056,5.36083202345,21.4433280938,1.02564357284,1.00564357284,0.02
 12/19  07:00:00,186.835659996,3.1956740006,0.0,142.023385784,5.36083202345,21.4433280938,1.12983348175,0.0266613965851,1.10317208516
 12/19  08:00:00,165.268701527,3.1956740006,0.0,105.89830173,16.0824960704,32.6817896323,59.4231360099,58.3194207631,1.10371524674
 12/19  09:00:00,176.412487132,3.1956740006,0.0,54.5575724393,48.2474882111,70.4033123869,51.6853332055,49.4963378194,2.18899538613
 12/19  10:00:00,151.886281353,3.1956740006,0.0,38.3799380887,48.2474882111,62.0547409583,40.5863542145,38.3971061679,2.18924804658
 12/19  11:00:00,145.263568037,3.1956740006,0.0,33.6838181795,48.2474882111,60.1281475517,32.8335348364,30.6439085382,2.18962629817
 12/19  12:00:00,142.334045731,3.1956740006,0.0,28.8277024668,48.2474882111,62.0547409583,28.0704310522,24.7951564231,3.27527462913
 12/19  13:00:00,142.737029818,3.21085197973,0.0,29.7598570817,48.2474882111,61.5103924513,21.687057313,18.4101610667,3.27689624631
 12/19  14:00:00,137.215131224,3.1962056311,0.0,22.1027618237,48.2474882111,63.6602354638,21.8315217663,18.5549977107,3.27652405563
 12/19  15:00:00,128.811389365,3.1956740006,0.0,17.2316395072,48.2474882111,60.1281475517,19.1250346619,16.935885543,2.18914911887
 12/19  16:00:00,132.382394068,3.1956740006,0.0,18.335310877,48.2474882111,60.1281475517,19.2865501298,17.0975261212,2.18902400854
 12/19  17:00:00,153.553660532,3.19896712407,0.0,24.2767274411,48.2474882111,63.0180376616,23.749154291,21.5591823514,2.18997193963
 12/19  18:00:00,150.617224176,3.27769483634,0.0,32.2064770256,37.5258241642,62.7947880557,29.8650701892,27.6768464614,2.18822372777
 12/19  19:00:00,123.681170375,3.1956740006,0.0,42.8507172092,26.8041601173,36.0181789539,36.3414126554,35.2376534829,1.10375917246
 12/19  20:00:00,124.49086122,3.1956740006,0.0,46.2291992632,26.8041601173,33.4493877451,39.9704525534,38.8668960184,1.10355653503
 12/19  21:00:00,118.480091938,3.1956740006,0.0,56.3009260509,16.0824960704,28.0885557216,41.6054469676,40.5018936843,1.10355328326
 12/19  22:00:00,121.612814817,3.1956740006,0.0,60.7180445343,16.0824960704,26.8041601173,40.0336114657,38.9304554521,1.10315601363
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302560013,0.0,1.10302560013
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030292375,0.0,1.1030292375
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302661567,0.0,1.10302661567
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031551985,0.0,1.1031551985
 12/20  07:00:00,166.6752635,3.1956740006,0.0,121.862989288,5.36083202345,21.4433280938,0.196447316218,0.176447316218,0.02
 12/20  08:00:00,152.541580596,3.1956740006,0.0,90.7038474658,16.0824960704,32.6817896323,39.0187897311,37.9150872015,1.10370252965
 12/20  09:00:00,178.745794197,3.1956740006,0.0,56.8908795046,48.2474882111,70.4033123869,36.6205212564,34.4318543297,2.18866692669
 12/20  10:00:00,162.390193261,3.1956740006,0.0,48.8838499972,48.2474882111,62.0547409583,32.4331763504,30.2438550617,2.18932128869
 12/20  11:00:00,155.075429966,3.1956740006,0.0,43.495680109,48.2474882111,60.1281475517,28.1304241211,24.8562951187,3.27412900241
 12/20  12:00:00,153.073639263,3.1956740006,0.0,39.5672959992,48.2474882111,62.0547409583,24.4815870568,22.2911152982,2.19047175863
 12/20  13:00:00,156.200923148,3.1956740006,0.0,43.238928391,48.2474882111,61.5103924513,25.0941833248,21.8176175295,3.27656579529
 12/20  14:00:00,150.153920097,3.1956740006,0.0,35.0420823269,48.2474882111,63.6602354638,24.6321864389,21.3556585651,3.27652787375
 12/20  15:00:00,144.243940862,3.1956740006,0.0,32.6641910048,48.2474882111,60.1281475517,23.0904097689,20.9011057107,2.18930405822
 12/20  16:00:00,146.750383639,3.1956740006,0.0,32.7033004478,48.2474882111,60.1281475517,22.7457377235,20.5569832671,2.18875445636
 12/20  17:00:00,161.38127193,3.1956740006,0.0,32.1076319631,48.2474882111,63.0180376616,23.5015441546,20.2266595133,3.27488464127
 12/20  18:00:00,154.934411083,3.24341300779,0.0,36.5579457614,37.5258241642,62.7947880557,20.4862760797,19.3822143111,1.10406176863
 12/20  19:00:00,125.166785483,3.1956740006,0.0,44.3363323175,26.8041601173,36.0181789539,20.1260262689,19.0221025259,1.10392374304
 12/20  20:00:00,123.986329326,3.1956740006,0.0,45.7246673694,26.8041601173,33.4493877451,21.5023443343,20.3986570685,1.10368726576
 12/20  21:00:00,117.288087163,3.1956740006,0.0,55.1089212767,16.0824960704,28.0885557216,25.6067367503,23.419561971,2.18717477921
 12/20  22:00:00,119.54500793,3.1956740006,0.0,58.6502376479,16.0824960704,26.8041601173,23.895339967,23.875339967,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302899907,0.0,1.10302899907
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302168506,0.0,1.10302168506
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302843888,0.0,1.10302843888
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302289847,0.0,1.10302289847
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,154.104229218,3.1956740006,0.0,109.291955006,5.36083202345,21.4433280938,1.1031600469,0.0,1.1031600469
 12/21  08:00:00,143.424037705,3.1956740006,0.0,81.5863045742,16.0824960704,32.6817896323,28.3768417888,27.2731753337,1.10366645506
 12/21  09:00:00,165.911848455,3.1956740006,0.0,44.0569337625,48.2474882111,70.4033123869,25.2571633056,23.0682687489,2.18889455665
 12/21  10:00:00,145.132892894,3.1956740006,0.0,31.6265496302,48.2474882111,62.0547409583,22.0875196674,19.89835398,2.18916568733
 12/21  11:00:00,144.905161281,3.1956740006,0.0,33.3254114234,48.2474882111,60.1281475517,19.7851322643,17.5955719822,2.18956028211
 12/21  12:00:00,146.614793102,3.1956740006,0.0,33.1084498375,48.2474882111,62.0547409583,19.7108156239,16.4356024988,3.27521312515
 12/21  13:00:00,150.14095289,3.1956740006,0.0,37.1789581324,48.2474882111,61.5103924513,16.4635948999,13.1867207729,3.27687412694
 12/21  14:00:00,144.441636167,3.1956740006,0.0,29.3297983973,48.2474882111,63.6602354638,14.0593737524,10.7828395535,3.27653419897
 12/21  15:00:00,140.28126526,3.1956740006,0.0,28.7015154022,48.2474882111,60.1281475517,15.4089462552,13.2197810015,2.18916525367
 12/21  16:00:00,143.21494314,3.1956740006,0.0,29.1678599494,48.2474882111,60.1281475517,17.1677991741,14.9789017438,2.18889743038
 12/21  17:00:00,158.651148483,3.1956740006,0.0,29.3775085152,48.2474882111,63.0180376616,16.8938396295,14.7038158924,2.19002373712
 12/21  18:00:00,151.794306592,3.25655899755,0.0,33.4046952801,37.5258241642,62.7947880557,15.7892616241,13.6009854867,2.18827613737
 12/21  19:00:00,122.384977357,3.1956740006,0.0,41.5545241907,26.8041601173,36.0181789539,17.5567323357,16.4529455703,1.10378676537
 12/21  20:00:00,121.385277092,3.1956740006,0.0,43.1236151349,26.8041601173,33.4493877451,18.1948551872,17.0913761885,1.10347899864
 12/21  21:00:00,113.742390916,3.1956740006,0.0,51.5632250295,16.0824960704,28.0885557216,19.2684228886,18.1648394446,1.10358344398
 12/21  22:00:00,116.129819854,3.1956740006,0.0,55.2350495716,16.0824960704,26.8041601173,19.7640994611,18.6609256019,1.10317385916
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302984824,0.0,1.10302984824
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302831629,0.0,1.10302831629
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302241605,0.0,1.10302241605
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317690994,0.0,1.10317690994
 12/22  07:00:00,148.265176254,3.1956740006,0.0,103.452902042,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,139.501849027,3.1956740006,0.0,77.6641158959,16.0824960704,32.6817896323,23.2027237234,22.0991420883,1.10358163508
 12/22  09:00:00,163.416122214,3.1956740006,0.0,41.5612075218,48.2474882111,70.4033123869,20.9223843235,18.7338444177,2.18853990584
 12/22  10:00:00,139.043380697,3.1956740006,0.0,25.5370374327,48.2474882111,62.0547409583,17.6975013443,14.4232920316,3.27420931269
 12/22  11:00:00,132.600156198,3.19681801111,0.0,21.0192623302,48.2474882111,60.1281475517,13.5079458411,11.3183062946,2.18963954657
 12/22  12:00:00,131.519213689,3.24543221636,0.0,17.9631122092,48.2474882111,62.0547409583,8.55306526396,6.36281641389,2.19024885007
 12/22  13:00:00,133.407915133,3.44136802223,0.0,20.2002263543,48.2474882111,61.5103924513,5.47204820644,2.19518355286,3.27686465358
 12/22  14:00:00,128.932597158,3.75015188087,0.0,13.2662815081,48.2474882111,63.6602354638,3.3349905935,0.0581298465441,3.27686074696
 12/22  15:00:00,119.915098976,3.49187940369,0.0,8.0391437159,48.2474882111,60.1281475517,2.32112993308,0.13160055701,2.18952937607
 12/22  16:00:00,124.1284922,3.21894783813,0.0,10.0581351721,48.2474882111,60.1281475517,8.58848017707,6.39945293561,2.18902724146
 12/22  17:00:00,145.729823381,3.25673067195,0.0,16.3951267419,48.2474882111,63.0180376616,15.394133389,12.119127224,3.27500616494
 12/22  18:00:00,139.846305816,3.32597791567,0.0,21.3872755861,37.5258241642,62.7947880557,14.5290925802,13.4250951504,1.10399742971
 12/22  19:00:00,111.786798006,3.1956740006,0.0,30.95634484,26.8041601173,36.0181789539,26.3756908144,24.1879034229,2.18778739153
 12/22  20:00:00,113.404492573,3.1956740006,0.0,35.1428306157,26.8041601173,33.4493877451,30.4456495301,29.3421044357,1.10354509446
 12/22  21:00:00,105.158716566,3.1956740006,0.0,42.9795506797,16.0824960704,28.0885557216,29.2412316341,28.137663005,1.10356862907
 12/22  22:00:00,109.243434112,3.1956740006,0.0,48.3486638301,16.0824960704,26.8041601173,32.674384313,32.654384313,0.02
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308014224,0.0,1.10308014224
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302465707,0.0,1.10302465707
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303061145,0.0,1.10303061145
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302660638,0.0,1.10302660638
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  07:00:00,162.463673059,3.1956740006,0.0,117.651398847,5.36083202345,21.4433280938,1.26363705784,0.160454660881,1.10318239696
 12/23  08:00:00,139.435664081,3.1956740006,0.0,94.4204741178,5.36083202345,26.5809105114,51.4757336569,50.3723849863,1.10334867058
 12/23  09:00:00,133.705575566,3.1956740006,0.0,72.3977566217,26.8041601173,31.2995447326,45.8316893451,44.7281883476,1.10350099744
 12/23  10:00:00,122.323861485,3.1956740006,0.0,58.7683502326,26.8041601173,33.5472370403,35.4939067308,34.3901327104,1.10377402044
 12/23  11:00:00,112.615976233,3.1956740006,0.0,50.0237616842,26.8041601173,32.583940337,25.4573503586,24.3536393613,1.10371099731
 12/23  12:00:00,106.016732272,3.1956740006,0.0,41.1768254152,26.8041601173,34.8316326447,21.9492792278,19.761493464,2.18778576375
 12/23  13:00:00,100.035414765,3.1956740006,0.0,36.4799035126,26.8041601173,33.5472370403,19.9394671316,18.8356956688,1.10377146274
 12/23  14:00:00,97.5223573505,3.1956740006,0.0,36.535637307,26.8041601173,30.9784458315,19.3491259569,18.2453932442,1.10373271276
 12/23  15:00:00,78.3191414181,3.1956740006,0.0,45.7420759973,8.04124803518,21.3317032909,20.2534658466,19.1499801858,1.10348566077
 12/23  16:00:00,87.1089473993,3.1956740006,0.0,53.3489442496,8.04124803518,20.0473076865,23.1265023741,22.0230535492,1.1034488249
 12/23  17:00:00,110.590984915,3.1956740006,0.0,64.1732161973,8.04124803518,20.3684065876,27.8990603796,26.7956150819,1.10344529771
 12/23  18:00:00,110.209551662,3.1956740006,0.0,71.5119320784,2.68041601173,18.0090894769,29.3480447613,29.3280447613,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318676642,0.0,1.10318676642
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312274479,0.0,1.10312274479
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322144805,0.0,1.10322144805
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030301399,0.0,1.1030301399
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297995871,0.0,1.10297995871
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  04:00:00,37.213409654,0.546196845497,0.0,3.0918606323,2.68041601173,16.0824960704,1.22382852622,0.120847803434,1.10298072279
 12/24  05:00:00,38.9113263059,0.728262460662,0.0,4.60771166903,2.68041601173,16.0824960704,0.122674209256,0.102674209256,0.02
 12/24  06:00:00,40.305536324,0.910328075828,0.0,5.81985607195,2.68041601173,16.0824960704,1.11673883004,0.0136198029972,1.10311902704
 12/24  07:00:00,39.3698534203,0.728262460662,0.0,5.06623878345,2.68041601173,16.0824960704,0.0457807279179,0.0257807279179,0.02
 12/24  08:00:00,35.9392336006,0.910328075828,0.0,6.38822001522,2.68041601173,16.0824960704,0.034025020508,0.014025020508,0.02
 12/24  09:00:00,25.136343004,0.728262460662,0.0,5.63672836716,2.68041601173,16.0824960704,1.13722608148,0.0341920839556,1.10303399752
 12/24  10:00:00,27.0894157779,0.910328075828,0.0,7.40773552589,2.68041601173,16.0824960704,0.0411608753729,0.0211608753729,0.02
 12/24  11:00:00,25.2787278233,0.728262460662,0.0,5.77911318644,2.68041601173,16.0824960704,1.12433934162,0.0215488757183,1.1027904659
 12/24  12:00:00,25.8867481665,0.910328075828,0.0,6.2050679145,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,24.1012799464,0.728262460662,0.0,4.60166530957,2.68041601173,16.0824960704,1.10308717843,0.0,1.10308717843
 12/24  14:00:00,23.3752789702,0.728262460662,0.0,3.87566433336,2.68041601173,16.0824960704,1.10326913691,0.0,1.10326913691
 12/24  15:00:00,19.5611875076,0.182065615166,0.0,0.607769716262,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,22.8230214986,0.273098422748,0.0,1.31123756636,2.68041601173,16.0824960704,1.13955968886,0.0365444953868,1.10301519347
 12/24  17:00:00,38.3189884218,0.728262460662,0.0,4.0153737849,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,40.3631104611,0.910328075828,0.0,5.87743020903,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,39.3089236513,0.728262460662,0.0,5.00530901447,2.68041601173,16.0824960704,1.10303168327,0.0,1.10303168327
 12/24  20:00:00,41.3498395798,0.910328075828,0.0,6.86415932778,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,39.9381263441,0.728262460662,0.0,5.6345117072,2.68041601173,16.0824960704,1.10298139168,0.0,1.10298139168
 12/24  22:00:00,42.0266816283,0.910328075828,0.0,7.54100137629,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,40.1818162216,0.728262460662,0.0,5.87820158476,2.68041601173,16.0824960704,1.10298169918,0.0,1.10298169918
 12/24  24:00:00,42.3217102207,0.910328075828,0.0,7.83602996868,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,40.7285933155,0.728262460662,0.0,6.42497867864,2.68041601173,16.0824960704,1.10282006395,0.0,1.10282006395
 12/25  02:00:00,42.8995838546,0.910328075828,0.0,8.41390360258,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,40.9933126907,0.728262460662,0.0,6.68969805389,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,44.9109837307,0.910328075828,0.0,10.4253034787,2.68041601173,16.0824960704,1.13890058512,0.0359199506482,1.10298063447
 12/25  05:00:00,43.1417509669,0.728262460662,0.0,8.83813633009,2.68041601173,16.0824960704,0.0711906199977,0.0511906199977,0.02
 12/25  06:00:00,45.0984068215,0.910328075828,0.0,10.6127265695,2.68041601173,16.0824960704,1.23272821616,0.129595606661,1.1031326095
 12/25  07:00:00,42.7690156261,0.728262460662,0.0,8.46540098928,2.68041601173,16.0824960704,0.0895205388428,0.0695205388428,0.02
 12/25  08:00:00,40.3915945136,0.910328075828,0.0,10.8405809282,2.68041601173,16.0824960704,1.2555841826,0.152603522553,1.10298066005
 12/25  09:00:00,25.7344993311,0.728262460662,0.0,6.23488469428,2.68041601173,16.0824960704,0.0980742447095,0.0780742447095,0.02
 12/25  10:00:00,26.4917560608,0.910328075828,0.0,6.81007580881,2.68041601173,16.0824960704,1.21071444138,0.107687231669,1.10302720971
 12/25  11:00:00,24.4493812683,0.728262460662,0.0,4.94976663147,2.68041601173,16.0824960704,0.0423201686044,0.0223201686044,0.02
 12/25  12:00:00,25.0243921913,0.910328075828,0.0,5.34271193926,2.68041601173,16.0824960704,1.10311867792,0.0,1.10311867792
 12/25  13:00:00,24.0803010689,0.728262460662,0.0,4.58068643205,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,26.1751449312,0.910328075828,0.0,6.49346467922,2.68041601173,16.0824960704,1.10327568831,0.0,1.10327568831
 12/25  15:00:00,22.8587903073,0.728262460662,0.0,3.35917567046,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,27.6337816937,0.910328075828,0.0,5.48476810836,2.68041601173,16.0824960704,1.10301704874,0.0,1.10301704874
 12/25  17:00:00,40.2207463218,0.728262460662,0.0,5.91713168492,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,43.0012996607,0.910328075828,0.0,8.51561940863,2.68041601173,16.0824960704,1.10303990821,0.0,1.10303990821
 12/25  19:00:00,41.5975701429,0.728262460662,0.0,7.29395550608,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,44.6036698951,0.910328075828,0.0,10.117989643,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,42.8112973456,0.728262460662,0.0,8.50768270872,2.68041601173,16.0824960704,1.10297988346,0.0,1.10297988346
 12/25  22:00:00,46.0097495794,0.910328075828,0.0,11.5240693274,2.68041601173,16.0824960704,0.0554705283311,0.0354705283311,0.02
 12/25  23:00:00,43.6553300016,0.728262460662,0.0,9.35171536474,2.68041601173,16.0824960704,1.15544574221,0.0523890257486,1.10305671647
 12/25  24:00:00,48.584063994,1.18708749234,0.0,13.8216243255,2.68041601173,16.0824960704,0.165864174344,0.145864174344,0.02
 12/26  01:00:00,51.215492205,1.09727501601,0.0,11.1820329893,2.68041601173,21.4433280938,1.21552452123,0.112442510387,1.10308201084
 12/26  02:00:00,58.7612886496,1.8328594642,0.0,17.9922449857,2.68041601173,21.4433280938,0.403214219743,0.383214219743,0.02
 12/26  03:00:00,55.4189846565,1.46628757136,0.0,15.0165128855,2.68041601173,21.4433280938,1.3981062632,0.295019318576,1.10308694462
 12/26  04:00:00,60.6158202014,1.8328594642,0.0,19.8467765376,2.68041601173,21.4433280938,0.645236259908,0.625236259908,0.02
 12/26  05:00:00,57.2256257913,1.46628757136,0.0,16.8231540203,2.68041601173,21.4433280938,1.73079624677,0.627708467777,1.10308777899
 12/26  06:00:00,65.1780006643,1.8328594642,0.0,21.7285409887,5.36083202345,21.4433280938,1.10192782042,1.08192782042,0.02
 12/26  07:00:00,248.538965861,3.1956740006,0.0,203.726691649,5.36083202345,21.4433280938,1.12785235408,0.0246386306449,1.10321372344
 12/26  08:00:00,214.961659192,3.1956740006,0.0,153.123926061,16.0824960704,32.6817896323,43.9299526908,42.826267744,1.10368494676
 12/26  09:00:00,215.015221592,3.1956740006,0.0,93.1603068993,48.2474882111,70.4033123869,44.3654374708,42.1763037667,2.18913370414
 12/26  10:00:00,194.322618604,3.1956740006,0.0,80.8162753402,48.2474882111,62.0547409583,41.9680666884,39.7787280508,2.18933863764
 12/26  11:00:00,187.704070476,3.1956740006,0.0,76.1243206186,48.2474882111,60.1281475517,39.110438648,36.9210232471,2.18941540095
 12/26  12:00:00,181.794007249,3.1956740006,0.0,68.287663985,48.2474882111,62.0547409583,39.448054694,36.1727481041,3.27530658982
 12/26  13:00:00,186.883153007,3.1956740006,0.0,73.9211582503,48.2474882111,61.5103924513,38.7712880522,35.4950119322,3.27627611995
 12/26  14:00:00,174.67434437,3.1956740006,0.0,59.5625066008,48.2474882111,63.6602354638,38.1625207065,34.8861879804,3.27633272612
 12/26  15:00:00,154.801646421,3.1956740006,0.0,43.2218965636,48.2474882111,60.1281475517,36.4516461844,34.2624373443,2.18920884016
 12/26  16:00:00,162.15367411,3.1956740006,0.0,48.106590919,48.2474882111,60.1281475517,35.8994728184,33.7103857807,2.18908703772
 12/26  17:00:00,179.051940545,3.1956740006,0.0,49.7783005776,48.2474882111,63.0180376616,35.4503722305,33.2603134642,2.19005876635
 12/26  18:00:00,174.042168673,3.1956740006,0.0,55.7134423581,37.5258241642,62.7947880557,35.6834476084,33.4947058121,2.18874179625
 12/26  19:00:00,147.213627972,3.1956740006,0.0,66.3831748061,26.8041601173,36.0181789539,35.5250412583,34.421099775,1.10394148327
 12/26  20:00:00,147.416028738,3.1956740006,0.0,69.1543667807,26.8041601173,33.4493877451,38.7158302569,37.6121204882,1.10370976875
 12/26  21:00:00,142.337141767,3.1956740006,0.0,80.1579758807,16.0824960704,28.0885557216,42.5135176526,40.3262796513,2.18723800132
 12/26  22:00:00,143.262956303,3.1956740006,0.0,82.3681860209,16.0824960704,26.8041601173,40.6137613894,40.5937613894,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306591115,0.0,1.10306591115
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303250967,0.0,1.10303250967
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,41.7745860781,0.364131230331,0.0,2.47427064814,2.68041601173,21.4433280938,1.2815977499,0.178569117196,1.1030286327
 12/27  04:00:00,44.8282014188,0.728262460662,0.0,5.16375475851,2.68041601173,21.4433280938,0.115955455452,0.095955455452,0.02
 12/27  05:00:00,47.5544246651,0.910328075828,0.0,7.7079123896,2.68041601173,21.4433280938,1.44430399271,0.341212505275,1.10309148744
 12/27  06:00:00,48.8015072089,0.728262460662,0.0,6.45664453685,5.36083202345,21.4433280938,0.252643198673,0.232643198673,0.02
 12/27  07:00:00,196.161352748,3.1956740006,0.0,151.349078536,5.36083202345,21.4433280938,1.23391654179,0.130738960451,1.10317758133
 12/27  08:00:00,171.986902424,3.1956740006,0.0,110.149169293,16.0824960704,32.6817896323,50.1936979879,49.0899579277,1.10374006026
 12/27  09:00:00,176.016356703,3.1956740006,0.0,54.16144201,48.2474882111,70.4033123869,47.9661092466,45.7769914844,2.18911776219
 12/27  10:00:00,150.194826077,3.1956740006,0.0,36.6884828125,48.2474882111,62.0547409583,43.5192715237,41.3296434997,2.189628024
 12/27  11:00:00,145.944844845,3.2336712034,0.0,34.3270977846,48.2474882111,60.1281475517,36.5806302342,34.391060194,2.18957004022
 12/27  12:00:00,143.735093867,3.37250493601,0.0,30.0519196677,48.2474882111,62.0547409583,31.1328801534,27.857489075,3.27539107842
 12/27  13:00:00,144.170377812,3.29183865351,0.0,31.1122184017,48.2474882111,61.5103924513,28.9944163615,25.7168517968,3.27756456476
 12/27  14:00:00,139.070041985,3.1956740006,0.0,23.9582042153,48.2474882111,63.6602354638,25.8712777982,22.5945584877,3.27671931048
 12/27  15:00:00,130.95782635,3.1956740006,0.0,19.3780764921,48.2474882111,60.1281475517,22.1817390272,19.9925318663,2.18920716095
 12/27  16:00:00,136.876948016,3.1956740006,0.0,22.8298648255,48.2474882111,60.1281475517,21.7940873289,19.6051416372,2.18894569164
 12/27  17:00:00,156.126738149,3.1956740006,0.0,26.8530981813,48.2474882111,63.0180376616,24.4588320841,22.2689270569,2.18990502715
 12/27  18:00:00,152.553251156,3.24249152556,0.0,34.177707316,37.5258241642,62.7947880557,28.636680569,26.4480834419,2.18859712715
 12/27  19:00:00,124.721888045,3.1956740006,0.0,43.8914348796,26.8041601173,36.0181789539,29.3524068146,28.2485387132,1.10386810146
 12/27  20:00:00,124.401367177,3.1956740006,0.0,46.1397052197,26.8041601173,33.4493877451,28.0676239951,26.9639745613,1.10364943383
 12/27  21:00:00,118.769378901,3.1956740006,0.0,56.590213014,16.0824960704,28.0885557216,29.1704286505,28.0668582788,1.10357037173
 12/27  22:00:00,121.904792211,3.1956740006,0.0,61.0100219284,16.0824960704,26.8041601173,32.5111704307,31.4077444307,1.10342600002
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302628146,0.0,1.10302628146
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030330098,0.0,1.1030330098
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302924124,0.0,1.10302924124
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303403402,0.0,1.10303403402
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,164.948157964,3.1956740006,0.0,120.135883752,5.36083202345,21.4433280938,1.17368953894,0.0705263719231,1.10316316701
 12/28  08:00:00,151.112844913,3.1956740006,0.0,89.2751117825,16.0824960704,32.6817896323,38.6254750415,37.5217897285,1.103685313
 12/28  09:00:00,165.032108526,3.1956740006,0.0,43.1771938338,48.2474882111,70.4033123869,36.2579408748,34.0689468944,2.18899398041
 12/28  10:00:00,145.782448274,3.1956740006,0.0,32.2761050103,48.2474882111,62.0547409583,34.6410571455,32.4517389392,2.18931820629
 12/28  11:00:00,148.84334142,3.1956740006,0.0,37.2635915629,48.2474882111,60.1281475517,36.7081647815,34.5187124409,2.18945234055
 12/28  12:00:00,151.937762265,3.1956740006,0.0,38.4314190011,48.2474882111,62.0547409583,39.2978349508,36.0225902599,3.27524469097
 12/28  13:00:00,149.268483594,3.1956740006,0.0,36.3064888367,48.2474882111,61.5103924513,36.0864392055,32.8090000117,3.27743919385
 12/28  14:00:00,137.913672946,3.19592667276,0.0,22.8015825043,48.2474882111,63.6602354638,36.1748711034,32.8976545408,3.27721656262
 12/28  15:00:00,128.686369328,3.19586488232,0.0,17.1064285884,48.2474882111,60.1281475517,33.3743755145,31.185219318,2.18915619656
 12/28  16:00:00,137.352920846,3.1956740006,0.0,23.3058376548,48.2474882111,60.1281475517,33.7227264618,31.5339530283,2.18877343353
 12/28  17:00:00,158.514311289,3.19736874591,0.0,29.238976576,48.2474882111,63.0180376616,38.3196054011,36.1297542615,2.18985113961
 12/28  18:00:00,153.418398731,3.27681096067,0.0,35.0085354561,37.5258241642,62.7947880557,38.8965628664,36.7078075233,2.18875534307
 12/28  19:00:00,125.819534798,3.1956740006,0.0,44.9890816325,26.8041601173,36.0181789539,41.3883957099,40.2844944631,1.10390124684
 12/28  20:00:00,125.616089229,3.1956740006,0.0,47.3544272722,26.8041601173,33.4493877451,42.2407104742,41.1370799279,1.10363054627
 12/28  21:00:00,118.678264011,3.1956740006,0.0,56.4990981243,16.0824960704,28.0885557216,43.4966259394,42.3930728808,1.10355305859
 12/28  22:00:00,123.088974897,3.1956740006,0.0,62.1942046146,16.0824960704,26.8041601173,46.8868340448,45.7834211775,1.1034128673
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303506395,0.0,1.10303506395
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303061776,0.0,1.10303061776
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,42.9084798436,0.546196845497,0.0,3.42609879848,2.68041601173,21.4433280938,1.64433395671,0.541307491562,1.10302646515
 12/29  04:00:00,44.8547019992,0.728262460662,0.0,5.19025533894,2.68041601173,21.4433280938,0.88366545192,0.86366545192,0.02
 12/29  05:00:00,46.9123928996,0.910328075828,0.0,7.0658806241,2.68041601173,21.4433280938,2.14575109675,1.04271661153,1.10303448522
 12/29  06:00:00,48.834976037,0.728262460662,0.0,6.49011336493,5.36083202345,21.4433280938,1.32334738553,1.30334738553,0.02
 12/29  07:00:00,181.580124899,3.1956740006,0.0,136.767850687,5.36083202345,21.4433280938,1.18167978429,0.0785377163186,1.10314206797
 12/29  08:00:00,163.483714228,3.1956740006,0.0,101.645981097,16.0824960704,32.6817896323,60.88142828,59.7777552252,1.10367305482
 12/29  09:00:00,181.048578623,3.1956740006,0.0,59.1936639298,48.2474882111,70.4033123869,53.7656390554,51.5766670431,2.18897201223
 12/29  10:00:00,153.441716451,3.1956740006,0.0,39.9353731874,48.2474882111,62.0547409583,50.2106264437,48.0213223979,2.18930404584
 12/29  11:00:00,151.722823789,3.1956740006,0.0,40.1430739314,48.2474882111,60.1281475517,46.5854899228,44.396043981,2.18944594184
 12/29  12:00:00,147.398661994,3.1956740006,0.0,33.8923187297,48.2474882111,62.0547409583,44.8626353109,41.5873720484,3.27526326258
 12/29  13:00:00,146.490266878,3.20285613786,0.0,33.5210899839,48.2474882111,61.5103924513,40.8673429637,37.5898983245,3.2774446392
 12/29  14:00:00,138.888965882,3.34410908322,0.0,23.6286930298,48.2474882111,63.6602354638,31.3767797746,28.0995441915,3.27723558308
 12/29  15:00:00,128.842747778,3.27359237866,0.0,17.1850795423,48.2474882111,60.1281475517,28.9615657011,26.7723818704,2.18918383073
 12/29  16:00:00,136.689116665,3.1956740006,0.0,22.6420334747,48.2474882111,60.1281475517,33.3473398673,31.1584225345,2.18891733283
 12/29  17:00:00,157.739607613,3.20631653723,0.0,28.4553251091,48.2474882111,63.0180376616,37.8549720568,35.6650790412,2.18989301556
 12/29  18:00:00,154.783227924,3.28625230628,0.0,36.3639233036,37.5258241642,62.7947880557,38.5274834412,36.338890921,2.18859252018
 12/29  19:00:00,128.548406251,3.1956740006,0.0,47.7179530855,26.8041601173,36.0181789539,44.0889241924,42.9850008457,1.10392334674
 12/29  20:00:00,129.639542771,3.1956740006,0.0,51.3778808137,26.8041601173,33.4493877451,52.5396596464,51.436008004,1.10365164247
 12/29  21:00:00,123.896083028,3.1956740006,0.0,61.7169171412,16.0824960704,28.0885557216,60.6493601753,59.5457856889,1.10357448645
 12/29  22:00:00,129.172051996,3.1956740006,0.0,68.2772817141,16.0824960704,26.8041601173,66.1942700305,65.0908387786,1.1034312519
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030685838,0.0,1.1030685838
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303473682,0.0,1.10303473682
 12/30  02:00:00,40.9832000492,0.910328075828,0.0,6.49751979721,2.68041601173,16.0824960704,1.39802848113,1.37802848113,0.02
 12/30  03:00:00,40.7093622024,0.728262460662,0.0,6.40574756554,2.68041601173,16.0824960704,2.44900345729,1.34597063989,1.1030328174
 12/30  04:00:00,44.7230884896,0.910328075828,0.0,10.2374082376,2.68041601173,16.0824960704,2.89137964038,2.87137964038,0.02
 12/30  05:00:00,43.4318274129,0.728262460662,0.0,9.128212776,2.68041601173,16.0824960704,3.9289940711,2.82596599811,1.10302807299
 12/30  06:00:00,47.3581975523,0.910328075828,0.0,12.8725173003,2.68041601173,16.0824960704,4.31752404197,4.29752404197,0.02
 12/30  07:00:00,201.247296908,3.1956740006,0.0,156.435022696,5.36083202345,21.4433280938,1.50586949113,0.402696768253,1.10317272287
 12/30  08:00:00,168.372518512,3.1956740006,0.0,123.357328549,5.36083202345,26.5809105114,79.9752744831,78.8719305478,1.10334393529
 12/30  09:00:00,155.951555556,3.1956740006,0.0,94.6437366115,26.8041601173,31.2995447326,74.9950439612,73.8915197597,1.10352420146
 12/30  10:00:00,150.565444206,3.1956740006,0.0,87.0099329539,26.8041601173,33.5472370403,69.2590197468,68.1551669949,1.10385275192
 12/30  11:00:00,140.388013556,3.1956740006,0.0,77.795799007,26.8041601173,32.583940337,63.8974194106,62.7936383314,1.10378107918
 12/30  12:00:00,135.60922723,3.1956740006,0.0,70.7693203734,26.8041601173,34.8316326447,55.7690153861,54.6651731855,1.1038422006
 12/30  13:00:00,130.741584535,3.1956740006,0.0,67.1860732829,26.8041601173,33.5472370403,55.0504806375,52.8628480059,2.1876326316
 12/30  14:00:00,116.843945452,3.1956740006,0.0,55.8572254081,26.8041601173,30.9784458315,58.1241167315,57.0204277306,1.10368900091
 12/30  15:00:00,94.9539854158,3.1956740006,0.0,62.376919995,8.04124803518,21.3317032909,57.9485217624,56.844959694,1.10356206839
 12/30  16:00:00,111.976269274,3.1956740006,0.0,78.2162661247,8.04124803518,20.0473076865,58.6691086153,57.5656795875,1.10342902779
 12/30  17:00:00,131.769227074,3.1956740006,0.0,85.3514583565,8.04124803518,20.3684065876,60.5339101175,59.4303807803,1.10352933719
 12/30  18:00:00,130.64288422,3.1956740006,0.0,91.9452646362,2.68041601173,18.0090894769,59.877550503,59.857550503,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320067746,0.0,1.10320067746
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312091455,0.0,1.10312091455
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,40.7189741886,0.910328075828,0.0,6.23329393659,2.68041601173,16.0824960704,1.52211463612,0.418890684655,1.10322395147
 12/30  23:00:00,40.1976366309,0.728262460662,0.0,5.894021994,2.68041601173,16.0824960704,0.400592094483,0.380592094483,0.02
 12/30  24:00:00,43.0359346621,0.910328075828,0.0,8.55025441012,2.68041601173,16.0824960704,2.26603734112,1.16300175638,1.10303558475
 12/31  01:00:00,41.6827349118,0.728262460662,0.0,7.37912027497,2.68041601173,16.0824960704,1.13812800707,1.11812800707,0.02
 12/31  02:00:00,45.0039849738,0.910328075828,0.0,10.5183047218,2.68041601173,16.0824960704,3.18947425686,2.08649053255,1.10298372431
 12/31  03:00:00,42.9973343477,0.728262460662,0.0,8.69371971086,2.68041601173,16.0824960704,1.80972265382,1.78972265382,0.02
 12/31  04:00:00,46.35868526,0.910328075828,0.0,11.8730050079,2.68041601173,16.0824960704,3.82139035304,2.7183501088,1.10304024424
 12/31  05:00:00,43.8727971529,0.728262460662,0.0,9.56918251609,2.68041601173,16.0824960704,2.18890508072,2.16890508072,0.02
 12/31  06:00:00,47.6846567323,0.910328075828,0.0,13.1989764803,2.68041601173,16.0824960704,4.35396239561,3.25075693077,1.10320546484
 12/31  07:00:00,47.6252649727,1.20797878262,0.0,12.8419340139,2.68041601173,16.0824960704,2.58861449172,2.56861449172,0.02
 12/31  08:00:00,45.844577803,1.31624188671,0.0,15.8876504067,2.68041601173,16.0824960704,4.55349295324,3.45050914373,1.10298380951
 12/31  09:00:00,34.8580245784,1.46628757136,0.0,14.6203848309,2.68041601173,16.0824960704,2.5988778938,2.5788778938,0.02
 12/31  10:00:00,39.6673619079,1.8328594642,0.0,19.0631502675,2.68041601173,16.0824960704,3.45415690911,3.43415690911,0.02
 12/31  11:00:00,33.0792158682,1.24488003815,0.0,13.0629836539,2.68041601173,16.0824960704,3.68738972943,2.58434952107,1.10304020836
 12/31  12:00:00,31.9682941457,0.910328075828,0.0,12.2866138937,2.68041601173,16.0824960704,3.30151582059,3.28151582059,0.02
 12/31  13:00:00,28.8699817008,0.728262460662,0.0,9.37036706394,2.68041601173,16.0824960704,3.28898013239,2.18582848748,1.10315164492
 12/31  14:00:00,30.9339236862,0.910328075828,0.0,11.2522434342,2.68041601173,16.0824960704,3.48512506977,2.38188316818,1.10324190158
 12/31  15:00:00,31.6216224394,1.09727501601,0.0,11.7529952472,2.68041601173,16.0824960704,1.44472173756,1.42472173756,0.02
 12/31  16:00:00,41.0114625676,1.64835318652,0.0,18.1244238716,2.68041601173,16.0824960704,2.91687764031,1.81384055628,1.10303708403
 12/31  17:00:00,52.5355205916,1.65079384903,0.0,17.3093745663,2.68041601173,16.0824960704,1.19476756963,1.17476756963,0.02
 12/31  18:00:00,55.4197914471,1.64835318652,0.0,20.1960860843,2.68041601173,16.0824960704,1.84706566103,1.82706566103,0.02
 12/31  19:00:00,55.4582497333,1.78362620151,0.0,20.0992713556,2.68041601173,16.0824960704,2.51149865659,1.40846526823,1.10303338836
 12/31  20:00:00,61.5898026885,2.27930686078,0.0,25.7351436515,2.68041601173,16.0824960704,2.27643394966,2.25643394966,0.02
 12/31  21:00:00,61.6086130123,2.31495561141,0.0,25.7183052247,2.68041601173,16.0824960704,2.97208643166,1.86904006134,1.10304637032
 12/31  22:00:00,67.2524382059,2.4785553895,0.0,31.1985306402,2.68041601173,16.0824960704,3.00819127022,2.98819127022,0.02
 12/31  23:00:00,64.4463811001,2.31495561141,0.0,28.5560733125,2.68041601173,16.0824960704,3.42921036048,2.32616374912,1.10304661136
 12/31  24:00:00,68.7626369527,2.4785553895,0.0,32.7087293871,2.68041601173,16.0824960704,3.35017023536,3.33017023536,0.02
